Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.6575940599,0.0792787287033,0.0,0.00863167075545,1.91011974705,2.3935639134,2.36465381298,2.36465381298
 01/02  04:00:00,12.767872316,0.127540280831,0.0,0.0706483746802,1.91011974705,2.3935639134,3.73491001651,3.73491001651
 01/02  05:00:00,12.9621672895,0.271014775014,0.0,0.121468854013,1.91011974705,2.3935639134,7.84483685544,7.84483685544
 01/02  06:00:00,13.0150339512,0.281674345373,0.0,0.16367594533,1.91011974705,2.3935639134,8.1440855984,8.1440855984
 01/02  07:00:00,26.7862474686,12.3366883673,0.0,1.87987544081,1.91011974705,2.3935639134,244.47848371,244.47848371
 01/02  08:00:00,28.9738075893,12.3366883673,0.0,1.45417907362,7.6404789882,4.7871278268,198.754586538,198.754586538
 01/02  09:00:00,40.8060966732,12.3366883673,0.0,0.990737138508,19.1011974705,8.3774736969,171.217896215,171.217896215
 01/02  10:00:00,58.0793034578,12.3366883673,0.0,0.589422033238,34.3821554469,10.7710376103,140.498174112,140.498174112
 01/02  11:00:00,57.7439719071,12.3366883673,0.0,0.254090482607,34.3821554469,10.7710376103,127.401277106,127.401277106
 01/02  12:00:00,57.499407479,12.3312817957,0.0,0.0149326261362,34.3821554469,10.7710376103,110.083222844,110.083222844
 01/02  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,97.1568263779,97.1568263779
 01/02  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,85.5542530132,85.5542530132
 01/02  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,79.6739073983,79.6739073983
 01/02  16:00:00,57.5115798607,12.3312817957,0.0,0.0271050077957,34.3821554469,10.7710376103,75.3576864507,75.3576864507
 01/02  17:00:00,60.6179434933,12.3366883673,0.0,0.372728735429,34.3821554469,10.7710376103,85.1506431932,85.1506431932
 01/02  18:00:00,66.3392970651,12.3366883673,0.0,0.583415640551,34.3821554469,10.7710376103,93.7179007707,93.7179007707
 01/02  19:00:00,53.7310003138,12.3366883673,0.0,0.632619328261,22.9214369646,9.5742556536,97.3499915354,97.3499915354
 01/02  20:00:00,53.8009039025,12.3366883673,0.0,0.702522917009,22.9214369646,9.5742556536,106.764425485,106.764425485
 01/02  21:00:00,48.8519126668,12.3366883673,0.0,0.770553132071,19.1011974705,8.3774736969,116.120692463,116.120692463
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,26.420902727,12.3366883673,0.0,1.5145306992,1.91011974705,2.3935639134,194.820327164,194.820327164
 01/03  08:00:00,28.6129859059,12.3366883673,0.0,1.09335739022,7.6404789882,4.7871278268,143.771218418,143.771218418
 01/03  09:00:00,40.742914995,12.3366883673,0.0,0.927555460283,19.1011974705,8.3774736969,121.037958148,121.037958148
 01/03  10:00:00,58.2696455743,12.3366883673,0.0,0.779764149781,34.3821554469,10.7710376103,97.753884226,97.753884226
 01/03  11:00:00,58.1968908692,12.3366883673,0.0,0.707009444662,34.3821554469,10.7710376103,91.0594596626,91.0594596626
 01/03  12:00:00,58.1322607678,12.3366883673,0.0,0.642379343295,34.3821554469,10.7710376103,81.7834539311,81.7834539311
 01/03  13:00:00,58.0913684443,12.3366883673,0.0,0.601487019817,34.3821554469,10.7710376103,76.2633805988,76.2633805988
 01/03  14:00:00,58.0655806032,12.3366883673,0.0,0.575699178712,34.3821554469,10.7710376103,72.0656131368,72.0656131368
 01/03  15:00:00,58.0373886899,12.3366883673,0.0,0.547507265419,34.3821554469,10.7710376103,69.6404889194,69.6404889194
 01/03  16:00:00,58.0276364898,12.3366883673,0.0,0.537755065301,34.3821554469,10.7710376103,65.4329435641,65.4329435641
 01/03  17:00:00,60.8178218559,12.3366883673,0.0,0.572607098033,34.3821554469,10.7710376103,66.7364931533,66.7364931533
 01/03  18:00:00,66.3704650398,12.3366883673,0.0,0.614583615274,34.3821554469,10.7710376103,71.0139776182,71.0139776182
 01/03  19:00:00,53.7375293408,12.3366883673,0.0,0.639148355269,22.9214369646,9.5742556536,75.0279680065,75.0279680065
 01/03  20:00:00,53.8026155479,12.3366883673,0.0,0.704234562404,22.9214369646,9.5742556536,83.6103400235,83.6103400235
 01/03  21:00:00,48.8456508002,12.3366883673,0.0,0.764291265472,19.1011974705,8.3774736969,91.9585955912,91.9585955912
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5710353034,0.00135164290667,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.6233989759,0.01896225136,0.0,0.0347530641004,1.91011974705,2.3935639134,0.338524546072,0.338524546072
 01/04  04:00:00,12.7015363514,0.0444814718858,0.0,0.0873712191041,1.91011974705,2.3935639134,1.12423518928,1.12423518928
 01/04  05:00:00,12.7814529899,0.082951911221,0.0,0.12881741826,1.91011974705,2.3935639134,2.11419036021,2.11419036021
 01/04  06:00:00,12.9424080952,0.204346548258,0.0,0.16837788653,1.91011974705,2.3935639134,5.70364133221,5.70364133221
 01/04  07:00:00,26.6346677496,12.3366883673,0.0,1.72829572181,1.91011974705,2.3935639134,203.595451316,203.595451316
 01/04  08:00:00,28.8332887622,12.3366883673,0.0,1.31366024653,7.6404789882,4.7871278268,164.790860435,164.790860435
 01/04  09:00:00,40.769673512,12.3366883673,0.0,0.954313977298,19.1011974705,8.3774736969,154.883441036,154.883441036
 01/04  10:00:00,58.0904869035,12.3366883673,0.0,0.600605478953,34.3821554469,10.7710376103,128.026916053,128.026916053
 01/04  11:00:00,57.8162402581,12.3366883673,0.0,0.326358833558,34.3821554469,10.7710376103,118.62942145,118.62942145
 01/04  12:00:00,57.582104722,12.3366883673,0.0,0.0922232974742,34.3821554469,10.7710376103,107.539085755,107.539085755
 01/04  13:00:00,57.48312321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,98.4866617873,98.4866617873
 01/04  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,92.3514234853,92.3514234853
 01/04  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,92.2391784751,92.2391784751
 01/04  16:00:00,57.5911765006,12.3366883673,0.0,0.101295076073,34.3821554469,10.7710376103,90.1519234368,90.1519234368
 01/04  17:00:00,60.7318844307,12.3366883673,0.0,0.486669672812,34.3821554469,10.7710376103,98.4969908595,98.4969908595
 01/04  18:00:00,66.4912327018,12.3366883673,0.0,0.735351277269,34.3821554469,10.7710376103,109.905092358,109.905092358
 01/04  19:00:00,53.9252567983,12.3366883673,0.0,0.826875812785,22.9214369646,9.5742556536,118.707156921,118.707156921
 01/04  20:00:00,54.0211762658,12.3366883673,0.0,0.922795280267,22.9214369646,9.5742556536,129.70630786,129.70630786
 01/04  21:00:00,49.0686902517,12.3366883673,0.0,0.987330716958,19.1011974705,8.3774736969,137.346401543,137.346401543
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.7124810527,0.0986717913355,0.0,0.0441256008869,1.91011974705,2.3935639134,2.82708535184,2.82708535184
 01/05  02:00:00,12.9206566625,0.222203652019,0.0,0.128769349994,1.91011974705,2.3935639134,6.30061954386,6.30061954386
 01/05  03:00:00,13.070493655,0.320182578504,0.0,0.18062741603,1.91011974705,2.3935639134,9.2241555027,9.2241555027
 01/05  04:00:00,13.1110276408,0.326543373023,0.0,0.214800607288,1.91011974705,2.3935639134,9.35177622907,9.35177622907
 01/05  05:00:00,13.2412327124,0.423778101135,0.0,0.247770950859,1.91011974705,2.3935639134,12.2707967073,12.2707967073
 01/05  06:00:00,13.2712156034,0.419950394092,0.0,0.281581548845,1.91011974705,2.3935639134,12.0721398017,12.0721398017
 01/05  07:00:00,26.9169788657,12.3366883673,0.0,2.01060683789,1.91011974705,2.3935639134,262.265507328,262.265507328
 01/05  08:00:00,29.1789098271,12.3366883673,0.0,1.65928131145,7.6404789882,4.7871278268,217.926583777,217.926583777
 01/05  09:00:00,40.9413422126,12.3366883673,0.0,1.12598267786,19.1011974705,8.3774736969,187.954765555,187.954765555
 01/05  10:00:00,58.1309702915,12.3366883673,0.0,0.641088866976,34.3821554469,10.7710376103,154.447335028,154.447335028
 01/05  11:00:00,57.8239460312,12.3366883673,0.0,0.3340646067,34.3821554469,10.7710376103,139.218423137,139.218423137
 01/05  12:00:00,57.6089931809,12.3366883673,0.0,0.119111756432,34.3821554469,10.7710376103,122.447340357,122.447340357
 01/05  13:00:00,57.5372323688,12.3366883673,0.0,0.047350944331,34.3821554469,10.7710376103,111.656867436,111.656867436
 01/05  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,103.918964865,103.918964865
 01/05  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,100.492162634,100.492162634
 01/05  16:00:00,57.619079324,12.3366883673,0.0,0.129197899489,34.3821554469,10.7710376103,98.3293208365,98.3293208365
 01/05  17:00:00,60.7715373177,12.3366883673,0.0,0.526322559884,34.3821554469,10.7710376103,107.550979346,107.550979346
 01/05  18:00:00,66.5322365682,12.3366883673,0.0,0.776355143645,34.3821554469,10.7710376103,118.697424668,118.697424668
 01/05  19:00:00,53.9633750147,12.3366883673,0.0,0.864994029163,22.9214369646,9.5742556536,127.644803386,127.644803386
 01/05  20:00:00,54.0426488574,12.3366883673,0.0,0.944267871842,22.9214369646,9.5742556536,137.029243911,137.029243911
 01/05  21:00:00,49.0898148804,12.3366883673,0.0,1.00845534564,19.1011974705,8.3774736969,145.345951697,145.345951697
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.7770537267,0.172892160085,0.0,0.0344779062015,1.91011974705,2.3935639134,5.23404812199,5.23404812199
 01/06  02:00:00,12.9452717576,0.257664630809,0.0,0.117923466329,1.91011974705,2.3935639134,7.40049862625,7.40049862625
 01/06  03:00:00,13.1075203664,0.364122067015,0.0,0.173714638905,1.91011974705,2.3935639134,10.5878961219,10.5878961219
 01/06  04:00:00,13.162962955,0.374760317597,0.0,0.218518976965,1.91011974705,2.3935639134,10.817105942,10.817105942
 01/06  05:00:00,13.3054960972,0.484567906738,0.0,0.251244529976,1.91011974705,2.3935639134,14.1302638068,14.1302638068
 01/06  06:00:00,13.3158117659,0.464294900827,0.0,0.281833204623,1.91011974705,2.3935639134,13.4205788655,13.4205788655
 01/06  07:00:00,26.9309842659,12.3366883673,0.0,2.02461223813,1.91011974705,2.3935639134,270.630705866,270.630705866
 01/06  08:00:00,29.1635456052,12.3366883673,0.0,1.64391708959,7.6404789882,4.7871278268,223.28664033,223.28664033
 01/06  09:00:00,40.8897918247,12.3366883673,0.0,1.07443229003,19.1011974705,8.3774736969,190.14289609,190.14289609
 01/06  10:00:00,58.1233789626,12.3366883673,0.0,0.633497538113,34.3821554469,10.7710376103,154.438474544,154.438474544
 01/06  11:00:00,57.9164406473,12.3366883673,0.0,0.426559222832,34.3821554469,10.7710376103,134.887251464,134.887251464
 01/06  12:00:00,57.7169051848,12.3366883673,0.0,0.22702376029,34.3821554469,10.7710376103,114.658799954,114.658799954
 01/06  13:00:00,57.6220256695,12.3366883673,0.0,0.132144244949,34.3821554469,10.7710376103,103.619116717,103.619116717
 01/06  14:00:00,57.4902542346,12.3312817957,0.0,0.00577938174102,34.3821554469,10.7710376103,94.0018246289,94.0018246289
 01/06  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,88.0897129261,88.0897129261
 01/06  16:00:00,57.5550440961,12.3339850815,0.0,0.0678659574133,34.3821554469,10.7710376103,85.0739732859,85.0739732859
 01/06  17:00:00,60.6523809689,12.3366883673,0.0,0.407166211059,34.3821554469,10.7710376103,91.2988968564,91.2988968564
 01/06  18:00:00,66.4076570561,12.3366883673,0.0,0.651775631591,34.3821554469,10.7710376103,100.837479393,100.837479393
 01/06  19:00:00,53.833001377,12.3366883673,0.0,0.734620391527,22.9214369646,9.5742556536,109.218525815,109.218525815
 01/06  20:00:00,53.9226210501,12.3366883673,0.0,0.824240064552,22.9214369646,9.5742556536,120.309830366,120.309830366
 01/06  21:00:00,48.9656935479,12.3366883673,0.0,0.88433401323,19.1011974705,8.3774736969,127.936577793,127.936577793
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,12.1249200615,0.132623824178,0.0,0.0210035552159,1.91011974705,1.79517293505,3.95844162134,3.95844162134
 01/07  03:00:00,12.2767734753,0.220132675933,0.0,0.0853481172866,1.91011974705,1.79517293505,6.43667895582,6.43667895582
 01/07  04:00:00,12.3942519681,0.28710464672,0.0,0.135854639246,1.91011974705,1.79517293505,8.2788859373,8.2788859373
 01/07  05:00:00,12.4176826851,0.294024759182,0.0,0.152365243842,1.91011974705,1.79517293505,8.54862152323,8.54862152323
 01/07  06:00:00,12.4378070105,0.31027785863,0.0,0.156236469756,1.91011974705,1.79517293505,8.92659109386,8.92659109386
 01/07  07:00:00,26.1129712412,12.3366883673,0.0,1.80499019182,1.91011974705,1.79517293505,233.34597845,233.34597845
 01/07  08:00:00,23.8615733712,12.3366883673,0.0,1.35896630631,3.8202394941,3.5903458701,180.378428195,180.378428195
 01/07  09:00:00,30.9149145207,12.3366883673,0.0,1.13359788755,11.4607184823,5.9839097835,155.63190314,155.63190314
 01/07  10:00:00,45.7531738512,12.3366883673,0.0,0.920792865669,22.9214369646,9.5742556536,128.064848977,128.064848977
 01/07  11:00:00,58.3007203513,12.3366883673,0.0,0.810838926795,34.3821554469,10.7710376103,108.693672826,108.693672826
 01/07  12:00:00,58.2262866959,12.3366883673,0.0,0.736405271412,34.3821554469,10.7710376103,95.6296151599,95.6296151599
 01/07  13:00:00,58.2078107759,12.3366883673,0.0,0.717929351374,34.3821554469,10.7710376103,90.9797563436,90.9797563436
 01/07  14:00:00,58.1855060931,12.3366883673,0.0,0.695624668547,34.3821554469,10.7710376103,87.169181854,87.169181854
 01/07  15:00:00,58.181273022,12.3366883673,0.0,0.69139159753,34.3821554469,10.7710376103,84.5140535176,84.5140535176
 01/07  16:00:00,58.1849582325,12.3366883673,0.0,0.69507680803,34.3821554469,10.7710376103,82.5870235824,82.5870235824
 01/07  17:00:00,60.9483652534,12.3366883673,0.0,0.703150495534,34.3821554469,10.7710376103,81.1697068922,81.1697068922
 01/07  18:00:00,66.4927388424,12.3366883673,0.0,0.736857417838,34.3821554469,10.7710376103,85.3483250875,85.3483250875
 01/07  19:00:00,48.8965817455,12.3366883673,0.0,0.815222210734,19.1011974705,8.3774736969,101.993480121,101.993480121
 01/07  20:00:00,38.9055007712,12.3366883673,0.0,0.858184138116,11.4607184823,5.9839097835,109.195696063,109.195696063
 01/07  21:00:00,38.9309024118,12.3366883673,0.0,0.8835857787,11.4607184823,5.9839097835,111.688708464,111.688708464
 01/07  22:00:00,28.9500862212,12.3366883673,0.0,0.936812489669,3.8202394941,3.5903458701,122.295738164,122.295738164
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.972644325,0.00135164290667,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.999276126,0.00810985744003,0.0,0.0198735864122,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,12.0615666865,0.03231672803,0.0,0.0579572763311,1.91011974705,1.79517293505,0.751092025278,0.751092025278
 01/08  06:00:00,12.0910600212,0.0350893489567,0.0,0.0846779901777,1.91011974705,1.79517293505,0.837148084269,0.837148084269
 01/08  07:00:00,12.1296957113,0.0604873316891,0.0,0.0979156974781,1.91011974705,1.79517293505,1.4750385895,1.4750385895
 01/08  08:00:00,6.64502041078,0.0799555485292,0.0,0.104438846813,1.91011974705,1.79517293505,2.05354288523,2.05354288523
 01/08  09:00:00,21.3851108143,12.3366883673,0.0,1.63783708274,3.8202394941,3.5903458701,196.13226474,196.13226474
 01/08  10:00:00,20.9623930418,12.3366883673,0.0,1.21511931029,3.8202394941,3.5903458701,157.827394995,157.827394995
 01/08  11:00:00,35.8738280479,12.3366883673,0.0,1.07548996395,15.2809579764,7.1806917402,146.707910702,146.707910702
 01/08  12:00:00,35.8220159857,12.3366883673,0.0,1.02367790181,15.2809579764,7.1806917402,145.976262572,145.976262572
 01/08  13:00:00,45.7468822596,12.3366883673,0.0,0.914501274126,22.9214369646,9.5742556536,135.620548495,135.620548495
 01/08  14:00:00,45.4200259441,12.3366883673,0.0,0.587644958547,22.9214369646,9.5742556536,128.877722443,128.877722443
 01/08  15:00:00,45.2284096916,12.3366883673,0.0,0.396028706116,22.9214369646,9.5742556536,122.501539,122.501539
 01/08  16:00:00,45.27056155,12.3366883673,0.0,0.438180564477,22.9214369646,9.5742556536,120.692648407,120.692648407
 01/08  17:00:00,48.3264031103,12.3366883673,0.0,0.738688791418,22.9214369646,9.5742556536,126.839612049,126.839612049
 01/08  18:00:00,43.5610789659,12.3366883673,0.0,0.496740881994,15.2809579764,7.1806917402,164.539126299,164.539126299
 01/08  19:00:00,33.6484860876,12.3366883673,0.0,0.618190905282,7.6404789882,4.7871278268,178.261977843,178.261977843
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9864725715,0.0144850200511,0.0,0.000694869303958,1.91011974705,1.79517293505,0.408400762169,0.408400762169
 01/08  22:00:00,12.2104570939,0.145455615576,0.0,0.0937087962363,1.91011974705,1.79517293505,3.99378441419,3.99378441419
 01/08  23:00:00,12.4437748693,0.294153969078,0.0,0.178328218154,1.91011974705,1.79517293505,8.29969151042,8.29969151042
 01/08  24:00:00,12.5296916192,0.329606602513,0.0,0.228792334586,1.91011974705,1.79517293505,9.45149426255,9.45149426255
 01/09  01:00:00,13.2578219946,0.418761434317,0.0,0.269376899839,1.91011974705,2.3935639134,11.9523071737,11.9523071737
 01/09  02:00:00,13.3010650584,0.427225281174,0.0,0.304156116762,1.91011974705,2.3935639134,12.3547456005,12.3547456005
 01/09  03:00:00,13.4129721166,0.513424391247,0.0,0.329864064866,1.91011974705,2.3935639134,14.724503411,14.724503411
 01/09  04:00:00,13.4378101115,0.506515989164,0.0,0.36161046192,1.91011974705,2.3935639134,14.7061008251,14.7061008251
 01/09  05:00:00,13.5803462406,0.610275671912,0.0,0.400386908282,1.91011974705,2.3935639134,17.5558632667,17.5558632667
 01/09  06:00:00,13.9290603555,0.923685650235,0.0,0.435691044797,1.91011974705,2.3935639134,23.5692976572,23.5692976572
 01/09  07:00:00,26.9448308002,12.3366883673,0.0,2.0384587724,1.91011974705,2.3935639134,280.636893333,280.636893333
 01/09  08:00:00,29.4237993953,12.3366883673,0.0,1.90417087963,7.6404789882,4.7871278268,242.449732936,242.449732936
 01/09  09:00:00,41.1238229799,12.3366883673,0.0,1.30846344517,19.1011974705,8.3774736969,209.676675788,209.676675788
 01/09  10:00:00,58.2966150052,12.3366883673,0.0,0.806733580724,34.3821554469,10.7710376103,174.776827499,174.776827499
 01/09  11:00:00,58.0421102259,12.3366883673,0.0,0.552228801417,34.3821554469,10.7710376103,158.950858896,158.950858896
 01/09  12:00:00,57.9106687888,12.3366883673,0.0,0.420787364241,34.3821554469,10.7710376103,144.285847147,144.285847147
 01/09  13:00:00,57.7796106268,12.3366883673,0.0,0.289729202249,34.3821554469,10.7710376103,135.895283675,135.895283675
 01/09  14:00:00,57.6957067738,12.3366883673,0.0,0.205825349308,34.3821554469,10.7710376103,129.406652066,129.406652066
 01/09  15:00:00,57.6688860327,12.3366883673,0.0,0.179004608197,34.3821554469,10.7710376103,123.685884966,123.685884966
 01/09  16:00:00,57.80379161,12.3366883673,0.0,0.313910185466,34.3821554469,10.7710376103,119.949627905,119.949627905
 01/09  17:00:00,60.9061253918,12.3366883673,0.0,0.660910633912,34.3821554469,10.7710376103,126.579387456,126.579387456
 01/09  18:00:00,66.6714539056,12.3366883673,0.0,0.915572481038,34.3821554469,10.7710376103,136.746773547,136.746773547
 01/09  19:00:00,54.1247962754,12.3366883673,0.0,1.02641528991,22.9214369646,9.5742556536,145.858333795,145.858333795
 01/09  20:00:00,54.2275423501,12.3366883673,0.0,1.12916136454,22.9214369646,9.5742556536,157.16092818,157.16092818
 01/09  21:00:00,49.2752089989,12.3366883673,0.0,1.19384946414,19.1011974705,8.3774736969,164.795105204,164.795105204
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.6273010498,0.0565117584428,0.0,0.00110563090582,1.91011974705,2.3935639134,1.72699205211,1.72699205211
 01/09  24:00:00,12.9582809376,0.27934934341,0.0,0.109247933705,1.91011974705,2.3935639134,8.03422147238,8.03422147238
 01/10  01:00:00,13.1609285562,0.389505555976,0.0,0.201739339759,1.91011974705,2.3935639134,11.2618941792,11.2618941792
 01/10  02:00:00,13.2750337943,0.445449783941,0.0,0.259900349875,1.91011974705,2.3935639134,12.905644265,12.905644265
 01/10  03:00:00,13.3828121832,0.517028934615,0.0,0.296099588108,1.91011974705,2.3935639134,15.0039727932,15.0039727932
 01/10  04:00:00,13.422516737,0.529534515354,0.0,0.323298561183,1.91011974705,2.3935639134,15.3727546225,15.3727546225
 01/10  05:00:00,13.5476109375,0.614824357115,0.0,0.36310291998,1.91011974705,2.3935639134,17.8810896298,17.8810896298
 01/10  06:00:00,13.9113801639,0.94717831505,0.0,0.39451818837,1.91011974705,2.3935639134,24.298745757,24.298745757
 01/10  07:00:00,26.9448308002,12.3366883673,0.0,2.0384587724,1.91011974705,2.3935639134,280.022086458,280.022086458
 01/10  08:00:00,29.3817301599,12.3366883673,0.0,1.8621016443,7.6404789882,4.7871278268,239.869106631,239.869106631
 01/10  09:00:00,41.1038319268,12.3366883673,0.0,1.28847239212,19.1011974705,8.3774736969,206.706732525,206.706732525
 01/10  10:00:00,58.2705470654,12.3366883673,0.0,0.780665640886,34.3821554469,10.7710376103,170.031784816,170.031784816
 01/10  11:00:00,57.948600099,12.3366883673,0.0,0.458718674474,34.3821554469,10.7710376103,152.263734376,152.263734376
 01/10  12:00:00,57.6819253008,12.3366883673,0.0,0.192043876308,34.3821554469,10.7710376103,130.847478679,130.847478679
 01/10  13:00:00,57.5526295984,12.3366883673,0.0,0.062748173924,34.3821554469,10.7710376103,119.732325261,119.732325261
 01/10  14:00:00,57.5024610007,12.3366883673,0.0,0.0125795762114,34.3821554469,10.7710376103,112.554458287,112.554458287
 01/10  15:00:00,57.5546154427,12.3366883673,0.0,0.0647340182169,34.3821554469,10.7710376103,109.424325484,109.424325484
 01/10  16:00:00,57.8458735337,12.3366883673,0.0,0.355992109231,34.3821554469,10.7710376103,110.928473498,110.928473498
 01/10  17:00:00,60.9119064194,12.3366883673,0.0,0.666691661576,34.3821554469,10.7710376103,120.55756832,120.55756832
 01/10  18:00:00,66.6175972145,12.3366883673,0.0,0.861715789941,34.3821554469,10.7710376103,129.782204518,129.782204518
 01/10  19:00:00,54.0339233678,12.3366883673,0.0,0.935542382312,22.9214369646,9.5742556536,135.562517122,135.562517122
 01/10  20:00:00,54.1166173134,12.3366883673,0.0,1.01823632789,22.9214369646,9.5742556536,145.389019553,145.389019553
 01/10  21:00:00,49.1450309649,12.3366883673,0.0,1.06367143015,19.1011974705,8.3774736969,151.225764152,151.225764152
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5972871825,0.0276035220226,0.0,0.0,1.91011974705,2.3935639134,0.875398818045,0.875398818045
 01/11  01:00:00,12.7272446364,0.136748826195,0.0,0.0208121497288,1.91011974705,2.3935639134,4.1095472352,4.1095472352
 01/11  02:00:00,12.8687538779,0.210430345567,0.0,0.0886398718881,1.91011974705,2.3935639134,6.12461636821,6.12461636821
 01/11  03:00:00,13.0232095321,0.321226231368,0.0,0.132299640237,1.91011974705,2.3935639134,9.36493700955,9.36493700955
 01/11  04:00:00,13.0192422981,0.287858747097,0.0,0.161699890517,1.91011974705,2.3935639134,8.33602511483,8.33602511483
 01/11  05:00:00,13.1671869329,0.406199341085,0.0,0.191303931386,1.91011974705,2.3935639134,11.8158396395,11.8158396395
 01/11  06:00:00,13.1328363828,0.348585269316,0.0,0.214567453022,1.91011974705,2.3935639134,10.1074183089,10.1074183089
 01/11  07:00:00,26.821183136,12.3366883673,0.0,1.91481110823,1.91011974705,2.3935639134,248.399671689,248.399671689
 01/11  08:00:00,29.0595687785,12.3366883673,0.0,1.5399402628,7.6404789882,4.7871278268,201.352391783,201.352391783
 01/11  09:00:00,41.1851982054,12.3366883673,0.0,1.3698386707,19.1011974705,8.3774736969,180.909425112,180.909425112
 01/11  10:00:00,58.6423178717,12.3366883673,0.0,1.15243644716,34.3821554469,10.7710376103,151.634878413,151.634878413
 01/11  11:00:00,58.3979207418,12.3366883673,0.0,0.90803931732,34.3821554469,10.7710376103,128.10921704,128.10921704
 01/11  12:00:00,58.282854563,12.3366883673,0.0,0.792973138528,34.3821554469,10.7710376103,106.670065195,106.670065195
 01/11  13:00:00,58.2166360055,12.3366883673,0.0,0.726754580992,34.3821554469,10.7710376103,95.8512790477,95.8512790477
 01/11  14:00:00,58.1767082722,12.3366883673,0.0,0.686826847719,34.3821554469,10.7710376103,87.4974768033,87.4974768033
 01/11  15:00:00,58.1665700254,12.3366883673,0.0,0.676688600908,34.3821554469,10.7710376103,86.5240830253,86.5240830253
 01/11  16:00:00,58.2063735982,12.3366883673,0.0,0.716492173694,34.3821554469,10.7710376103,88.0373230002,88.0373230002
 01/11  17:00:00,59.6288296739,12.3366883673,0.0,0.761281582716,34.3821554469,10.7710376103,91.5099154329,91.5099154329
 01/11  18:00:00,66.563354898,12.3366883673,0.0,0.807473473458,34.3821554469,10.7710376103,95.6620924199,95.6620924199
 01/11  19:00:00,53.9469200021,12.3366883673,0.0,0.848539016622,22.9214369646,9.5742556536,102.107176434,102.107176434
 01/11  20:00:00,54.0007740091,12.3366883673,0.0,0.902393023592,22.9214369646,9.5742556536,110.267933597,110.267933597
 01/11  21:00:00,49.0040855748,12.3366883673,0.0,0.922726040053,19.1011974705,8.3774736969,113.542996594,113.542996594
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.6050311446,0.00810985744003,0.0,0.0272376267023,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.6953021195,0.0474756530182,0.0,0.0781428060236,1.91011974705,2.3935639134,1.22504173409,1.22504173409
 01/12  04:00:00,12.7721925733,0.0889467278917,0.0,0.113562185007,1.91011974705,2.3935639134,2.31105877973,2.31105877973
 01/12  05:00:00,12.8316113896,0.133943758197,0.0,0.12798397096,1.91011974705,2.3935639134,3.73664090388,3.73664090388
 01/12  06:00:00,12.932090435,0.207298263002,0.0,0.155108511536,1.91011974705,2.3935639134,5.88302954371,5.88302954371
 01/12  07:00:00,26.7148068441,12.3366883673,0.0,1.80843481628,1.91011974705,2.3935639134,216.801335144,216.801335144
 01/12  08:00:00,28.9175605568,12.3366883673,0.0,1.39793204117,7.6404789882,4.7871278268,172.191500244,172.191500244
 01/12  09:00:00,40.8891062286,12.3366883673,0.0,1.07374669385,19.1011974705,8.3774736969,148.213390152,148.213390152
 01/12  10:00:00,58.2065667342,12.3366883673,0.0,0.716685309727,34.3821554469,10.7710376103,117.590431662,117.590431662
 01/12  11:00:00,57.7851671353,12.3366883673,0.0,0.295285710791,34.3821554469,10.7710376103,104.783330178,104.783330178
 01/12  12:00:00,57.5900052523,12.3366883673,0.0,0.100123827817,34.3821554469,10.7710376103,89.999270899,89.999270899
 01/12  13:00:00,57.5135018403,12.3366883673,0.0,0.0236204158302,34.3821554469,10.7710376103,82.1288549079,82.1288549079
 01/12  14:00:00,57.5586918974,12.3366883673,0.0,0.0688104728538,34.3821554469,10.7710376103,78.7909635905,78.7909635905
 01/12  15:00:00,57.8224843296,12.3366883673,0.0,0.332602905033,34.3821554469,10.7710376103,76.5652886828,76.5652886828
 01/12  16:00:00,57.8914788172,12.3366883673,0.0,0.401597392681,34.3821554469,10.7710376103,73.0356885233,73.0356885233
 01/12  17:00:00,59.361559737,12.3366883673,0.0,0.494011645788,34.3821554469,10.7710376103,79.8291447418,79.8291447418
 01/12  18:00:00,66.4414955911,12.3366883673,0.0,0.685614166601,34.3821554469,10.7710376103,96.197057189,96.197057189
 01/12  19:00:00,53.8930603767,12.3366883673,0.0,0.794679391181,22.9214369646,9.5742556536,108.412100076,108.412100076
 01/12  20:00:00,53.9918043025,12.3366883673,0.0,0.893423317,22.9214369646,9.5742556536,120.953854901,120.953854901
 01/12  21:00:00,49.0173721429,12.3366883673,0.0,0.936012608225,19.1011974705,8.3774736969,126.258365275,126.258365275
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.59444842,0.0160701267855,0.0,0.0086946327783,1.91011974705,2.3935639134,0.374942043045,0.374942043045
 01/13  02:00:00,12.6893187372,0.0499066247189,0.0,0.0697284519979,1.91011974705,2.3935639134,1.29109334854,1.29109334854
 01/13  03:00:00,12.8815734152,0.195721903854,0.0,0.116167850883,1.91011974705,2.3935639134,5.57436534485,5.57436534485
 01/13  04:00:00,13.0156471525,0.285356933592,0.0,0.160606558474,1.91011974705,2.3935639134,8.18227974678,8.18227974678
 01/13  05:00:00,13.0426548974,0.281787912826,0.0,0.191183324167,1.91011974705,2.3935639134,8.05844335303,8.05844335303
 01/13  06:00:00,13.1941954107,0.393575436337,0.0,0.230936313935,1.91011974705,2.3935639134,11.3512201988,11.3512201988
 01/13  07:00:00,26.8325866999,12.3366883673,0.0,1.9262146721,1.91011974705,2.3935639134,245.642814327,245.642814327
 01/13  08:00:00,29.0286918188,12.3366883673,0.0,1.50906330317,7.6404789882,4.7871278268,194.898536843,194.898536843
 01/13  09:00:00,40.9447572653,12.3366883673,0.0,1.12939773063,19.1011974705,8.3774736969,167.632178962,167.632178962
 01/13  10:00:00,58.2071596826,12.3366883673,0.0,0.717278258092,34.3821554469,10.7710376103,127.374586932,127.374586932
 01/13  11:00:00,57.9247890041,12.3366883673,0.0,0.434907579591,34.3821554469,10.7710376103,102.774128421,102.774128421
 01/13  12:00:00,57.7221248265,12.3366883673,0.0,0.23224340197,34.3821554469,10.7710376103,76.3832711997,76.3832711997
 01/13  13:00:00,57.6723667946,12.3366883673,0.0,0.182485370056,34.3821554469,10.7710376103,60.3896006724,60.3896006724
 01/13  14:00:00,57.7415242641,12.3366883673,0.0,0.251642839586,34.3821554469,10.7710376103,53.8338786109,53.8338786109
 01/13  15:00:00,57.7564715874,12.3366883673,0.0,0.266590162851,34.3821554469,10.7710376103,48.7692163843,48.7692163843
 01/13  16:00:00,57.7730915185,12.3366883673,0.0,0.28321009395,34.3821554469,10.7710376103,44.4849247189,44.4849247189
 01/13  17:00:00,59.2390073685,12.3366883673,0.0,0.37145927733,34.3821554469,10.7710376103,47.315094188,47.315094188
 01/13  18:00:00,66.1855954368,12.3366883673,0.0,0.429714012265,34.3821554469,10.7710376103,51.8023160203,51.8023160203
 01/13  19:00:00,53.5583604352,12.3366883673,0.0,0.459979449686,22.9214369646,9.5742556536,55.5543835088,55.5543835088
 01/13  20:00:00,53.605842248,12.3366883673,0.0,0.50746126249,22.9214369646,9.5742556536,61.966066482,61.966066482
 01/13  21:00:00,48.6006884397,12.3366883673,0.0,0.519328904943,19.1011974705,8.3774736969,63.2411616629,63.2411616629
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,25.5857792347,12.3366883673,0.0,1.27779818525,1.91011974705,1.79517293505,152.385030939,152.385030939
 01/14  08:00:00,23.4293773822,12.3366883673,0.0,0.926770317323,3.8202394941,3.5903458701,119.240364751,119.240364751
 01/14  09:00:00,30.2711588488,12.3366883673,0.0,0.4898422157,11.4607184823,5.9839097835,100.006250613,100.006250613
 01/14  10:00:00,44.9169737208,12.3353367244,0.0,0.0859443782365,22.9214369646,9.5742556536,74.7776681919,74.7776681919
 01/14  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,61.8326189019,61.8326189019
 01/14  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,50.4561858461,50.4561858461
 01/14  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,44.9534643977,44.9534643977
 01/14  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,42.1637291527,42.1637291527
 01/14  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,42.2844703821,42.2844703821
 01/14  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,44.1308702799,44.1308702799
 01/14  17:00:00,58.8701401029,12.3299301528,0.0,0.00935022622166,34.3821554469,10.7710376103,49.4713862126,49.4713862126
 01/14  18:00:00,66.0465475011,12.3366883673,0.0,0.290666076569,34.3821554469,10.7710376103,63.6078818582,63.6078818582
 01/14  19:00:00,48.6004301686,12.3366883673,0.0,0.519070633918,19.1011974705,8.3774736969,87.7199474283,87.7199474283
 01/14  20:00:00,38.6438892811,12.3366883673,0.0,0.596572647997,11.4607184823,5.9839097835,95.8956989616,95.8956989616
 01/14  21:00:00,38.7294492679,12.3366883673,0.0,0.682132634823,11.4607184823,5.9839097835,106.000823016,106.000823016
 01/14  22:00:00,28.7780614607,12.3366883673,0.0,0.764787729193,3.8202394941,3.5903458701,119.233394649,119.233394649
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,11.9748902744,0.00270328581334,0.0,0.000894306465483,1.91011974705,1.79517293505,0.0,0.0
 01/15  06:00:00,12.0417840306,0.032941184343,0.0,0.0375501641511,1.91011974705,1.79517293505,0.766776485695,0.766776485695
 01/15  07:00:00,12.1177197303,0.0757428524284,0.0,0.0706841957951,1.91011974705,1.79517293505,2.11662388099,2.11662388099
 01/15  08:00:00,6.62829060814,0.123162181058,0.0,0.0445024116493,1.91011974705,1.79517293505,3.53924350275,3.53924350275
 01/15  09:00:00,20.9587101785,12.3366883673,0.0,1.21143644699,3.8202394941,3.5903458701,204.177930221,204.177930221
 01/15  10:00:00,20.2589991662,12.3366883673,0.0,0.511725434671,3.8202394941,3.5903458701,152.95306824,152.95306824
 01/15  11:00:00,34.9606526743,12.3366883673,0.0,0.16231459034,15.2809579764,7.1806917402,128.108564658,128.108564658
 01/15  12:00:00,34.794910603,12.3299301528,0.0,0.00333073363212,15.2809579764,7.1806917402,115.534934905,115.534934905
 01/15  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,97.6317815781,97.6317815781
 01/15  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,91.1523543504,91.1523543504
 01/15  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,87.4516910628,87.4516910628
 01/15  16:00:00,44.8521872775,12.3312817957,0.0,0.0252128636586,22.9214369646,9.5742556536,89.8057045097,89.8057045097
 01/15  17:00:00,46.5647771112,12.3366883673,0.0,0.354729458971,22.9214369646,9.5742556536,95.5914578691,95.5914578691
 01/15  18:00:00,43.2566354993,12.3366883673,0.0,0.192297415346,15.2809579764,7.1806917402,128.421136121,128.421136121
 01/15  19:00:00,33.3089397549,12.3366883673,0.0,0.278644572586,7.6404789882,4.7871278268,137.142056548,137.142056548
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,12.0120881988,0.0407955167093,0.0,0.0,1.91011974705,1.79517293505,1.28752355647,1.28752355647
 01/16  03:00:00,12.0939018657,0.110399631471,0.0,0.0122095520845,1.91011974705,1.79517293505,3.28848620223,3.28848620223
 01/16  04:00:00,12.125990193,0.10530763963,0.0,0.0493898713058,1.91011974705,1.79517293505,3.04619347192,3.04619347192
 01/16  05:00:00,12.1870221404,0.141355206137,0.0,0.0743742521705,1.91011974705,1.79517293505,3.97295578216,3.97295578216
 01/16  06:00:00,12.3025606769,0.235571018796,0.0,0.0956969760101,1.91011974705,1.79517293505,6.90677822272,6.90677822272
 01/16  07:00:00,12.2186850738,0.160243041542,0.0,0.087149350156,1.91011974705,1.79517293505,4.55970412064,4.55970412064
 01/16  08:00:00,6.63854307473,0.103911790037,0.0,0.0740052692567,1.91011974705,1.79517293505,3.00452507743,3.00452507743
 01/16  09:00:00,21.3021734241,12.3366883673,0.0,1.55489969256,3.8202394941,3.5903458701,202.438296241,202.438296241
 01/16  10:00:00,20.7986254327,12.3366883673,0.0,1.05135170116,3.8202394941,3.5903458701,147.298988314,147.298988314
 01/16  11:00:00,35.6586330443,12.3366883673,0.0,0.860294960416,15.2809579764,7.1806917402,125.952616297,125.952616297
 01/16  12:00:00,35.5477499241,12.3366883673,0.0,0.749411840152,15.2809579764,7.1806917402,118.372306905,118.372306905
 01/16  13:00:00,45.49010247,12.3366883673,0.0,0.657721484468,22.9214369646,9.5742556536,98.7484132217,98.7484132217
 01/16  14:00:00,45.4052078371,12.3366883673,0.0,0.572826851633,22.9214369646,9.5742556536,87.3702954201,87.3702954201
 01/16  15:00:00,45.339002639,12.3366883673,0.0,0.506621653466,22.9214369646,9.5742556536,81.0692592395,81.0692592395
 01/16  16:00:00,45.3655068121,12.3366883673,0.0,0.533125826561,22.9214369646,9.5742556536,78.1992628992,78.1992628992
 01/16  17:00:00,46.8293442586,12.3366883673,0.0,0.619296606436,22.9214369646,9.5742556536,83.7257593542,83.7257593542
 01/16  18:00:00,43.4468459037,12.3366883673,0.0,0.382507819739,15.2809579764,7.1806917402,113.06576636,113.06576636
 01/16  19:00:00,33.4858093295,12.3366883673,0.0,0.455514147209,7.6404789882,4.7871278268,128.138253499,128.138253499
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.975275908,0.00270328581334,0.0,0.00127994004184,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.6536197013,0.0351175239608,0.0,0.048818516927,1.91011974705,2.3935639134,0.836115982134,0.836115982134
 01/17  02:00:00,12.6629898249,0.0306421181582,0.0,0.0626640462521,1.91011974705,2.3935639134,0.698410520627,0.698410520627
 01/17  03:00:00,12.6740884193,0.0333619468136,0.0,0.0710428120186,1.91011974705,2.3935639134,0.781689392241,0.781689392241
 01/17  04:00:00,12.7399984876,0.0623060676876,0.0,0.108008759474,1.91011974705,2.3935639134,1.53731284187,1.53731284187
 01/17  05:00:00,12.8914759738,0.179452340599,0.0,0.14233997273,1.91011974705,2.3935639134,5.03389196611,5.03389196611
 01/17  06:00:00,12.9480780758,0.207232054953,0.0,0.171162360381,1.91011974705,2.3935639134,5.81681844344,5.81681844344
 01/17  07:00:00,26.736044218,12.3366883673,0.0,1.82967219027,1.91011974705,2.3935639134,225.702318216,225.702318216
 01/17  08:00:00,28.9737323944,12.3366883673,0.0,1.45410387872,7.6404789882,4.7871278268,185.370830832,185.370830832
 01/17  09:00:00,40.8791966419,12.3366883673,0.0,1.06383710714,19.1011974705,8.3774736969,168.825930934,168.825930934
 01/17  10:00:00,58.1882295683,12.3366883673,0.0,0.698348143821,34.3821554469,10.7710376103,147.749887552,147.749887552
 01/17  11:00:00,57.9734687223,12.3366883673,0.0,0.48358729778,34.3821554469,10.7710376103,141.091991931,141.091991931
 01/17  12:00:00,57.7663022457,12.3366883673,0.0,0.276420821142,34.3821554469,10.7710376103,126.040149191,126.040149191
 01/17  13:00:00,57.7173802266,12.3366883673,0.0,0.227498802039,34.3821554469,10.7710376103,118.632472382,118.632472382
 01/17  14:00:00,57.9665693821,12.3366883673,0.0,0.476687957535,34.3821554469,10.7710376103,115.949935575,115.949935575
 01/17  15:00:00,58.1012483818,12.3366883673,0.0,0.611366957249,34.3821554469,10.7710376103,115.117736474,115.117736474
 01/17  16:00:00,58.2449618121,12.3366883673,0.0,0.755080387567,34.3821554469,10.7710376103,115.490723009,115.490723009
 01/17  17:00:00,59.7524603047,12.3366883673,0.0,0.884912213547,34.3821554469,10.7710376103,123.881979895,123.881979895
 01/17  18:00:00,66.7502113964,12.3366883673,0.0,0.994329971857,34.3821554469,10.7710376103,134.098255119,134.098255119
 01/17  19:00:00,54.1779180552,12.3366883673,0.0,1.07953706971,22.9214369646,9.5742556536,145.054746002,145.054746002
 01/17  20:00:00,54.2734733832,12.3366883673,0.0,1.17509239764,22.9214369646,9.5742556536,157.481338015,157.481338015
 01/17  21:00:00,49.3316186258,12.3366883673,0.0,1.2502590911,19.1011974705,8.3774736969,167.029902025,167.029902025
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.656056028,0.0608291778694,0.0,0.0255431896328,1.91011974705,2.3935639134,1.66729581132,1.66729581132
 01/17  24:00:00,13.0546939764,0.311822829383,0.0,0.173187486523,1.91011974705,2.3935639134,8.89872973786,8.89872973786
 01/18  01:00:00,13.215333077,0.381229113111,0.0,0.264420303476,1.91011974705,2.3935639134,10.8738183535,10.8738183535
 01/18  02:00:00,13.4089761663,0.517034448895,0.0,0.322258056912,1.91011974705,2.3935639134,14.9295412738,14.9295412738
 01/18  03:00:00,13.4559439536,0.519458235973,0.0,0.366802057188,1.91011974705,2.3935639134,14.9087793467,14.9087793467
 01/18  04:00:00,13.6248752845,0.65090009791,0.0,0.404291526189,1.91011974705,2.3935639134,18.8894166353,18.8894166353
 01/18  05:00:00,13.8880892257,0.874309387351,0.0,0.444096177944,1.91011974705,2.3935639134,22.7619563947,22.7619563947
 01/18  06:00:00,14.274265795,1.22541770937,0.0,0.479164425199,1.91011974705,2.3935639134,30.9456055571,30.9456055571
 01/18  07:00:00,26.9448308002,12.3366883673,0.0,2.0384587724,1.91011974705,2.3935639134,286.380396596,286.380396596
 01/18  08:00:00,29.5268813999,12.3366883673,0.0,2.00725288424,7.6404789882,4.7871278268,263.664464155,263.664464155
 01/18  09:00:00,41.3304856729,12.3366883673,0.0,1.51512613816,19.1011974705,8.3774736969,232.398052797,232.398052797
 01/18  10:00:00,58.4992560851,12.3366883673,0.0,1.00937466057,34.3821554469,10.7710376103,200.291688565,200.291688565
 01/18  11:00:00,58.1813854638,12.3366883673,0.0,0.691504039308,34.3821554469,10.7710376103,183.897430283,183.897430283
 01/18  12:00:00,57.9465667666,12.3366883673,0.0,0.456685342078,34.3821554469,10.7710376103,166.529530034,166.529530034
 01/18  13:00:00,57.8127305134,12.3366883673,0.0,0.32284908891,34.3821554469,10.7710376103,154.690794694,154.690794694
 01/18  14:00:00,57.7285761103,12.3366883673,0.0,0.238694685787,34.3821554469,10.7710376103,144.936258598,144.936258598
 01/18  15:00:00,57.7286961923,12.3366883673,0.0,0.238814767759,34.3821554469,10.7710376103,137.945954245,137.945954245
 01/18  16:00:00,57.8728609584,12.3366883673,0.0,0.382979533881,34.3821554469,10.7710376103,134.100540056,134.100540056
 01/18  17:00:00,59.5971573247,12.3366883673,0.0,0.729609233517,34.3821554469,10.7710376103,140.330928823,140.330928823
 01/18  18:00:00,66.7543070092,12.3366883673,0.0,0.998425584724,34.3821554469,10.7710376103,150.525955602,150.525955602
 01/18  19:00:00,54.2318330575,12.3366883673,0.0,1.13345207197,22.9214369646,9.5742556536,162.070815031,162.070815031
 01/18  20:00:00,54.3323627476,12.3366883673,0.0,1.23398176213,22.9214369646,9.5742556536,173.153228942,173.153228942
 01/18  21:00:00,49.3780579737,12.3366883673,0.0,1.29669843901,19.1011974705,8.3774736969,180.135273779,180.135273779
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.7155221342,0.129643414282,0.0,0.0161950594225,1.91011974705,2.3935639134,3.95820202019,3.95820202019
 01/18  24:00:00,13.1080466092,0.374407252707,0.0,0.163955696044,1.91011974705,2.3935639134,10.7801138024,10.7801138024
 01/19  01:00:00,13.3096937737,0.481342864616,0.0,0.258667248668,1.91011974705,2.3935639134,14.0679432647,14.0679432647
 01/19  02:00:00,13.448442797,0.563968315558,0.0,0.314790821019,1.91011974705,2.3935639134,16.3045259298,16.3045259298
 01/19  03:00:00,13.5527392382,0.623993445437,0.0,0.359062132284,1.91011974705,2.3935639134,18.2764879919,18.2764879919
 01/19  04:00:00,13.9678041189,0.998237056867,0.0,0.399883401569,1.91011974705,2.3935639134,25.8213132571,25.8213132571
 01/19  05:00:00,14.138154822,1.12886465714,0.0,0.439606504388,1.91011974705,2.3935639134,29.0294237009,29.0294237009
 01/19  06:00:00,14.5133727842,1.47080310132,0.0,0.472886022432,1.91011974705,2.3935639134,35.7946013708,35.7946013708
 01/19  07:00:00,26.9448308002,12.3366883673,0.0,2.0384587724,1.91011974705,2.3935639134,287.230237047,287.230237047
 01/19  08:00:00,29.5123470576,12.3366883673,0.0,1.99271854191,7.6404789882,4.7871278268,268.668198836,268.668198836
 01/19  09:00:00,41.248927697,12.3366883673,0.0,1.43356816223,19.1011974705,8.3774736969,232.134353328,232.134353328
 01/19  10:00:00,58.3846961732,12.3366883673,0.0,0.894814748728,34.3821554469,10.7710376103,194.700504352,194.700504352
 01/19  11:00:00,58.0950338336,12.3366883673,0.0,0.605152409049,34.3821554469,10.7710376103,176.54825307,176.54825307
 01/19  12:00:00,57.8472697037,12.3366883673,0.0,0.357388279202,34.3821554469,10.7710376103,152.717984362,152.717984362
 01/19  13:00:00,57.722615493,12.3366883673,0.0,0.232734068511,34.3821554469,10.7710376103,137.856928714,137.856928714
 01/19  14:00:00,57.69709718,12.3366883673,0.0,0.207215755466,34.3821554469,10.7710376103,126.539908996,126.539908996
 01/19  15:00:00,57.659096819,12.3366883673,0.0,0.169215394455,34.3821554469,10.7710376103,117.141918833,117.141918833
 01/19  16:00:00,57.7451988593,12.3366883673,0.0,0.255317434757,34.3821554469,10.7710376103,108.744202382,108.744202382
