Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  17:00:00,59.411724833,12.3366883673,0.0,0.544176741855,34.3821554469,10.7710376103,113.238328978,113.238328978
 01/19  18:00:00,66.5703428907,12.3366883673,0.0,0.814461466215,34.3821554469,10.7710376103,126.291391661,126.291391661
 01/19  19:00:00,54.0170430151,12.3366883673,0.0,0.918662029539,22.9214369646,9.5742556536,134.863128593,134.863128593
 01/19  20:00:00,54.1077596202,12.3366883673,0.0,1.00937863469,22.9214369646,9.5742556536,144.762867486,144.762867486
 01/19  21:00:00,49.1420944322,12.3366883673,0.0,1.06073489746,19.1011974705,8.3774736969,150.85027093,150.85027093
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.6698785501,0.0968675631114,0.0,0.00332732651168,1.91011974705,2.3935639134,2.97122249489,2.97122249489
 01/20  01:00:00,12.8899128179,0.242847471742,0.0,0.0773816856711,1.91011974705,2.3935639134,7.12396720371,7.12396720371
 01/20  02:00:00,13.0118265504,0.298222101718,0.0,0.143920788272,1.91011974705,2.3935639134,8.6465113572,8.6465113572
 01/20  03:00:00,13.0851485005,0.352358566845,0.0,0.163106273235,1.91011974705,2.3935639134,10.2828121691,10.2828121691
 01/20  04:00:00,13.0476012445,0.311863386531,0.0,0.166054197491,1.91011974705,2.3935639134,9.03940195178,9.03940195178
 01/20  05:00:00,13.1099244315,0.362455281102,0.0,0.177785489986,1.91011974705,2.3935639134,10.5717592647,10.5717592647
 01/20  06:00:00,13.0979863287,0.338990432152,0.0,0.189312236137,1.91011974705,2.3935639134,9.82975430502,9.82975430502
 01/20  07:00:00,26.7530535471,12.3366883673,0.0,1.84668151938,1.91011974705,2.3935639134,237.596435877,237.596435877
 01/20  08:00:00,28.956436811,12.3366883673,0.0,1.43680829533,7.6404789882,4.7871278268,186.632266615,186.632266615
 01/20  09:00:00,41.0648660484,12.3366883673,0.0,1.24950651364,19.1011974705,8.3774736969,164.182199015,164.182199015
 01/20  10:00:00,58.5804370031,12.3366883673,0.0,1.09055557858,34.3821554469,10.7710376103,140.719077475,140.719077475
 01/20  11:00:00,58.4839636202,12.3366883673,0.0,0.994082195733,34.3821554469,10.7710376103,134.98432245,134.98432245
 01/20  12:00:00,58.4042148352,12.3366883673,0.0,0.914333410727,34.3821554469,10.7710376103,126.346202775,126.346202775
 01/20  13:00:00,58.3686078526,12.3366883673,0.0,0.878726428051,34.3821554469,10.7710376103,122.12076104,122.12076104
 01/20  14:00:00,58.3357611783,12.3366883673,0.0,0.845879753816,34.3821554469,10.7710376103,116.528643877,116.528643877
 01/20  15:00:00,58.3128634187,12.3366883673,0.0,0.822981994176,34.3821554469,10.7710376103,112.091914704,112.091914704
 01/20  16:00:00,58.3149174315,12.3366883673,0.0,0.825036006999,34.3821554469,10.7710376103,107.439788412,107.439788412
 01/20  17:00:00,59.7358163276,12.3366883673,0.0,0.868268236367,34.3821554469,10.7710376103,108.511781198,108.511781198
 01/20  18:00:00,66.6842404022,12.3366883673,0.0,0.928358977633,34.3821554469,10.7710376103,112.976979103,112.976979103
 01/20  19:00:00,54.0744472557,12.3366883673,0.0,0.9760662702,22.9214369646,9.5742556536,119.754106648,119.754106648
 01/20  20:00:00,54.1314988919,12.3366883673,0.0,1.03311790637,22.9214369646,9.5742556536,128.254065399,128.254065399
 01/20  21:00:00,49.1358338265,12.3366883673,0.0,1.05447429175,19.1011974705,8.3774736969,131.841725203,131.841725203
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5758250947,0.00270328581334,0.0,0.00343814848247,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,12.1122533662,0.0682811524351,0.0,0.0726795316901,1.91011974705,1.79517293505,1.77460497252,1.77460497252
 01/21  02:00:00,12.2887548189,0.18686938102,0.0,0.130592755811,1.91011974705,1.79517293505,5.21259979646,5.21259979646
 01/21  03:00:00,12.3968818915,0.259074962475,0.0,0.16651424692,1.91011974705,1.79517293505,7.44095274399,7.44095274399
 01/21  04:00:00,12.4392483216,0.275958210965,0.0,0.191997428556,1.91011974705,1.79517293505,7.81369225081,7.81369225081
 01/21  05:00:00,12.5051600942,0.323873010348,0.0,0.209994401751,1.91011974705,1.79517293505,9.34497155888,9.34497155888
 01/21  06:00:00,12.5236555242,0.327610888286,0.0,0.224751953837,1.91011974705,1.79517293505,9.31564764306,9.31564764306
 01/21  07:00:00,26.2092972554,12.3366883673,0.0,1.90131620601,1.91011974705,1.79517293505,235.450452978,235.450452978
 01/21  08:00:00,24.0136850458,12.3366883673,0.0,1.51107798096,3.8202394941,3.5903458701,190.487972058,190.487972058
 01/21  09:00:00,31.0825911873,12.3366883673,0.0,1.3012745542,11.4607184823,5.9839097835,169.818928358,169.818928358
 01/21  10:00:00,45.9235464705,12.3366883673,0.0,1.09116548494,22.9214369646,9.5742556536,141.553573303,141.553573303
 01/21  11:00:00,58.420512723,12.3366883673,0.0,0.930631298517,34.3821554469,10.7710376103,123.708580818,123.708580818
 01/21  12:00:00,58.2820994921,12.3366883673,0.0,0.79221806762,34.3821554469,10.7710376103,109.641691202,109.641691202
 01/21  13:00:00,58.2132374746,12.3366883673,0.0,0.72335605004,34.3821554469,10.7710376103,101.018869419,101.018869419
 01/21  14:00:00,58.1700270123,12.3366883673,0.0,0.680145587798,34.3821554469,10.7710376103,93.2340715418,93.2340715418
 01/21  15:00:00,58.0963359621,12.3366883673,0.0,0.606454537609,34.3821554469,10.7710376103,77.1822380465,77.1822380465
 01/21  16:00:00,58.1426110654,12.3366883673,0.0,0.65272964085,34.3821554469,10.7710376103,80.0813985093,80.0813985093
 01/21  17:00:00,58.2322634107,12.3366883673,0.0,0.7423819862,34.3821554469,10.7710376103,88.2431596914,88.2431596914
 01/21  18:00:00,66.5692881348,12.3366883673,0.0,0.813406710237,34.3821554469,10.7710376103,94.7545198619,94.7545198619
 01/21  19:00:00,48.9968882609,12.3366883673,0.0,0.915528726179,19.1011974705,8.3774736969,113.057827752,113.057827752
 01/21  20:00:00,39.0169095769,12.3366883673,0.0,0.969592943805,11.4607184823,5.9839097835,120.874987427,120.874987427
 01/21  21:00:00,39.0775019155,12.3366883673,0.0,1.03018528235,11.4607184823,5.9839097835,127.784563709,127.784563709
 01/21  22:00:00,29.1232435094,12.3366883673,0.0,1.10996977789,3.8202394941,3.5903458701,141.327930846,141.327930846
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,12.0559885354,0.037460953783,0.0,0.0472348995175,1.91011974705,1.79517293505,0.949048876934,0.949048876934
 01/22  02:00:00,12.2397040333,0.128773235421,0.0,0.139638115752,1.91011974705,1.79517293505,3.32638465065,3.32638465065
 01/22  03:00:00,12.357010194,0.196442128885,0.0,0.189275383055,1.91011974705,1.79517293505,5.4546295769,5.4546295769
 01/22  04:00:00,12.4744421617,0.280537317821,0.0,0.222612161733,1.91011974705,1.79517293505,7.86555321204,7.86555321204
 01/22  05:00:00,12.5325945254,0.314067515298,0.0,0.247234327981,1.91011974705,1.79517293505,8.97415457801,8.97415457801
 01/22  06:00:00,12.6101060919,0.363849168465,0.0,0.274964241344,1.91011974705,1.79517293505,10.2863491369,10.2863491369
 01/22  07:00:00,12.6817076011,0.403690718942,0.0,0.306724200029,1.91011974705,1.79517293505,11.6228357626,11.6228357626
 01/22  08:00:00,7.15507469053,0.413365141291,0.0,0.281083533809,1.91011974705,1.79517293505,11.7531289581,11.7531289581
 01/22  09:00:00,21.36710098,12.3366883673,0.0,1.61982724849,3.8202394941,3.5903458701,237.446183097,237.446183097
 01/22  10:00:00,20.7331727607,12.3366883673,0.0,0.985899029181,3.8202394941,3.5903458701,188.289048554,188.289048554
 01/22  11:00:00,35.5662317033,12.3366883673,0.0,0.767893619395,15.2809579764,7.1806917402,162.120028507,162.120028507
 01/22  12:00:00,35.5154130402,12.3366883673,0.0,0.717074956319,15.2809579764,7.1806917402,151.184109193,151.184109193
 01/22  13:00:00,45.5123394233,12.3366883673,0.0,0.679958437734,22.9214369646,9.5742556536,134.039908158,134.039908158
 01/22  14:00:00,45.3984293056,12.3366883673,0.0,0.566048320121,22.9214369646,9.5742556536,129.474795436,129.474795436
 01/22  15:00:00,45.466443105,12.3366883673,0.0,0.634062119486,22.9214369646,9.5742556536,130.706294229,130.706294229
 01/22  16:00:00,45.6354238191,12.3366883673,0.0,0.80304283361,22.9214369646,9.5742556536,134.430889337,134.430889337
 01/22  17:00:00,45.7456014633,12.3366883673,0.0,0.913220477826,22.9214369646,9.5742556536,140.327296323,140.327296323
 01/22  18:00:00,43.6342346823,12.3366883673,0.0,0.56989659842,15.2809579764,7.1806917402,181.483970181,181.483970181
 01/22  19:00:00,33.7138771765,12.3366883673,0.0,0.683581994161,7.6404789882,4.7871278268,196.433942731,196.433942731
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,12.0507861358,0.0580460722225,0.0,0.0214473815147,1.91011974705,1.79517293505,1.57452647508,1.57452647508
 01/22  22:00:00,12.4050293887,0.279812789976,0.0,0.153923916618,1.91011974705,1.79517293505,7.90559563389,7.90559563389
 01/22  23:00:00,12.5994229261,0.388345022761,0.0,0.239785221236,1.91011974705,1.79517293505,11.1272852347,11.1272852347
 01/22  24:00:00,12.7421005782,0.463523850671,0.0,0.307284045401,1.91011974705,1.79517293505,13.2681714786,13.2681714786
 01/23  01:00:00,13.4833373329,0.554272210286,0.0,0.359381462205,1.91011974705,2.3935639134,16.0087677885,16.0087677885
 01/23  02:00:00,13.5666151301,0.592873821492,0.0,0.404057648111,1.91011974705,2.3935639134,17.0793914697,17.0793914697
 01/23  03:00:00,13.9986466432,0.981445360284,0.0,0.44751762247,1.91011974705,2.3935639134,25.4499060355,25.4499060355
 01/23  04:00:00,14.0918595737,1.04357505286,0.0,0.478600860414,1.91011974705,2.3935639134,26.6882196886,26.6882196886
 01/23  05:00:00,14.4479004925,1.37004372962,0.0,0.508173102444,1.91011974705,2.3935639134,33.6972480781,33.6972480781
 01/23  06:00:00,14.4706138397,1.35679023419,0.0,0.544139945044,1.91011974705,2.3935639134,33.4182930816,33.4182930816
 01/23  07:00:00,26.9448308002,12.3366883673,0.0,2.0384587724,1.91011974705,2.3935639134,287.218002803,287.218002803
 01/23  08:00:00,29.551444656,12.3366883673,0.0,2.03181614037,7.6404789882,4.7871278268,273.517980998,273.517980998
 01/23  09:00:00,41.396456978,12.3366883673,0.0,1.58109744324,19.1011974705,8.3774736969,239.045831277,239.045831277
 01/23  10:00:00,58.5953047467,12.3366883673,0.0,1.10542332221,34.3821554469,10.7710376103,205.205719855,205.205719855
 01/23  11:00:00,58.3125373306,12.3366883673,0.0,0.822655906055,34.3821554469,10.7710376103,188.115803807,188.115803807
 01/23  12:00:00,58.308643207,12.3366883673,0.0,0.818761782463,34.3821554469,10.7710376103,170.858887116,170.858887116
 01/23  13:00:00,58.2302375477,12.3366883673,0.0,0.740356123162,34.3821554469,10.7710376103,158.038764766,158.038764766
 01/23  14:00:00,58.0162418003,12.3366883673,0.0,0.526360375737,34.3821554469,10.7710376103,145.072322784,145.072322784
 01/23  15:00:00,57.9397535982,12.3366883673,0.0,0.449872173671,34.3821554469,10.7710376103,141.484625088,141.484625088
 01/23  16:00:00,58.2783122693,12.3366883673,0.0,0.788430844746,34.3821554469,10.7710376103,141.161733329,141.161733329
 01/23  17:00:00,58.4677674604,12.3366883673,0.0,0.977886035844,34.3821554469,10.7710376103,142.724625815,142.724625815
 01/23  18:00:00,66.8312159153,12.3366883673,0.0,1.07533449081,34.3821554469,10.7710376103,147.350653038,147.350653038
 01/23  19:00:00,54.2264406664,12.3366883673,0.0,1.12805968088,22.9214369646,9.5742556536,152.713102145,152.713102145
 01/23  20:00:00,54.3173137755,12.3366883673,0.0,1.21893278994,22.9214369646,9.5742556536,164.405579597,164.405579597
 01/23  21:00:00,49.3563395515,12.3366883673,0.0,1.27498001677,19.1011974705,8.3774736969,171.645001369,171.645001369
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.6044580032,0.0271838755101,0.0,0.00759046723179,1.91011974705,2.3935639134,0.777821627713,0.777821627713
 01/23  24:00:00,12.9721679437,0.281644429539,0.0,0.120839853727,1.91011974705,2.3935639134,8.09858388863,8.09858388863
 01/24  01:00:00,13.0918954976,0.324733954427,0.0,0.197477882761,1.91011974705,2.3935639134,9.37793165731,9.37793165731
 01/24  02:00:00,13.1988754652,0.403793139776,0.0,0.225398664961,1.91011974705,2.3935639134,11.649879268,11.649879268
 01/24  03:00:00,13.1861912517,0.37235727322,0.0,0.244150318078,1.91011974705,2.3935639134,10.7895634691,10.7895634691
 01/24  04:00:00,13.3028683942,0.465794151741,0.0,0.267390581981,1.91011974705,2.3935639134,13.4675159713,13.4675159713
 01/24  05:00:00,13.2743221173,0.423656572424,0.0,0.280981884471,1.91011974705,2.3935639134,12.3035793137,12.3035793137
 01/24  06:00:00,13.385844021,0.515784299313,0.0,0.300376061234,1.91011974705,2.3935639134,14.9280830674,14.9280830674
 01/24  07:00:00,26.911254142,12.3366883673,0.0,2.0048821142,1.91011974705,2.3935639134,259.054515115,259.054515115
 01/24  08:00:00,29.1730800752,12.3366883673,0.0,1.6534515595,7.6404789882,4.7871278268,209.33348509,209.33348509
 01/24  09:00:00,41.2294607481,12.3366883673,0.0,1.4141012134,19.1011974705,8.3774736969,184.900530082,184.900530082
 01/24  10:00:00,58.6833279647,12.3366883673,0.0,1.19344654018,34.3821554469,10.7710376103,158.519864772,158.519864772
 01/24  11:00:00,58.5528718387,12.3366883673,0.0,1.06299041422,34.3821554469,10.7710376103,145.236635099,145.236635099
 01/24  12:00:00,58.4273819755,12.3366883673,0.0,0.937500550964,34.3821554469,10.7710376103,128.127197089,128.127197089
 01/24  13:00:00,58.2794407647,12.3366883673,0.0,0.789559340176,34.3821554469,10.7710376103,117.872779191,117.872779191
 01/24  14:00:00,57.8751294986,12.3366883673,0.0,0.385248074119,34.3821554469,10.7710376103,105.082780081,105.082780081
 01/24  15:00:00,57.8367899793,12.3366883673,0.0,0.346908554782,34.3821554469,10.7710376103,96.9166841849,96.9166841849
 01/24  16:00:00,57.8351479732,12.3366883673,0.0,0.345266548721,34.3821554469,10.7710376103,89.7915457638,89.7915457638
 01/24  17:00:00,58.0205296621,12.3366883673,0.0,0.53064823755,34.3821554469,10.7710376103,93.1580076015,93.1580076015
 01/24  18:00:00,66.4975840282,12.3366883673,0.0,0.741702603711,34.3821554469,10.7710376103,101.725810045,101.725810045
 01/24  19:00:00,53.928984114,12.3366883673,0.0,0.830603128439,22.9214369646,9.5742556536,107.842909604,107.842909604
 01/24  20:00:00,53.9908225878,12.3366883673,0.0,0.892441602261,22.9214369646,9.5742556536,115.152391955,115.152391955
 01/24  21:00:00,49.015653252,12.3366883673,0.0,0.934293717264,19.1011974705,8.3774736969,121.129623382,121.129623382
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.6314248992,0.0349146819138,0.0,0.0268265568427,1.91011974705,2.3935639134,0.912884258246,0.912884258246
 01/25  02:00:00,12.824252707,0.152753725052,0.0,0.101815321539,1.91011974705,2.3935639134,4.31215752256,4.31215752256
 01/25  03:00:00,12.9329048152,0.204456168778,0.0,0.158764985966,1.91011974705,2.3935639134,5.83159995664,5.83159995664
 01/25  04:00:00,13.0969565968,0.32778614461,0.0,0.199486791702,1.91011974705,2.3935639134,9.40853308814,9.40853308814
 01/25  05:00:00,13.0886614243,0.297875828927,0.0,0.221101934964,1.91011974705,2.3935639134,8.54964769596,8.54964769596
 01/25  06:00:00,13.2093420848,0.394799675413,0.0,0.2448587489,1.91011974705,2.3935639134,11.3713986109,11.3713986109
 01/25  07:00:00,26.8480308585,12.3366883673,0.0,1.94165883073,1.91011974705,2.3935639134,243.294998263,243.294998263
 01/25  08:00:00,29.0604786356,12.3366883673,0.0,1.54085011991,7.6404789882,4.7871278268,194.071320375,194.071320375
 01/25  09:00:00,41.0588470893,12.3366883673,0.0,1.2434875546,19.1011974705,8.3774736969,166.419844251,166.419844251
 01/25  10:00:00,58.3618709142,12.3366883673,0.0,0.871989489657,34.3821554469,10.7710376103,132.202088692,132.202088692
 01/25  11:00:00,58.0826108586,12.3366883673,0.0,0.592729434109,34.3821554469,10.7710376103,116.691520613,116.691520613
 01/25  12:00:00,58.0056752682,12.3366883673,0.0,0.515793843724,34.3821554469,10.7710376103,100.98201409,100.98201409
 01/25  13:00:00,58.0213797708,12.3366883673,0.0,0.531498346278,34.3821554469,10.7710376103,91.7507913143,91.7507913143
 01/25  14:00:00,58.0740001581,12.3366883673,0.0,0.584118733572,34.3821554469,10.7710376103,85.4021911008,85.4021911008
 01/25  15:00:00,58.1007807149,12.3366883673,0.0,0.61089929037,34.3821554469,10.7710376103,79.6895163052,79.6895163052
 01/25  16:00:00,58.1080336545,12.3366883673,0.0,0.618152229938,34.3821554469,10.7710376103,77.3633380595,77.3633380595
 01/25  17:00:00,58.1803149664,12.3366883673,0.0,0.690433541836,34.3821554469,10.7710376103,83.4701369734,83.4701369734
 01/25  18:00:00,66.5087814706,12.3366883673,0.0,0.75290004604,34.3821554469,10.7710376103,89.4169815126,89.4169815126
 01/25  19:00:00,53.8963550832,12.3366883673,0.0,0.797974097715,22.9214369646,9.5742556536,95.5873761464,95.5873761464
 01/25  20:00:00,53.9523540196,12.3366883673,0.0,0.85397303413,22.9214369646,9.5742556536,103.689462706,103.689462706
 01/25  21:00:00,48.9555260869,12.3366883673,0.0,0.87416655214,19.1011974705,8.3774736969,107.120915616,107.120915616
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5765623218,0.00540657162669,0.0,0.00147208968924,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5918345664,0.00810985744003,0.0,0.0140410484647,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.6051087292,0.00810985744003,0.0,0.0273152113345,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,26.4349263843,12.3366883673,0.0,1.52855435656,1.91011974705,2.3935639134,174.992501379,174.992501379
 01/26  08:00:00,27.2209125621,12.3366883673,0.0,1.07895071311,7.6404789882,4.7871278268,125.160772041,125.160772041
 01/26  09:00:00,40.6780279235,12.3366883673,0.0,0.862668388796,19.1011974705,8.3774736969,102.026516664,102.026516664
 01/26  10:00:00,58.1277115405,12.3366883673,0.0,0.637830116016,34.3821554469,10.7710376103,72.6453955828,72.6453955828
 01/26  11:00:00,57.8680037801,12.3366883673,0.0,0.378122355556,34.3821554469,10.7710376103,38.8871900484,38.8871900484
 01/26  12:00:00,57.6734830604,12.3366883673,0.0,0.183601635918,34.3821554469,10.7710376103,11.5798366777,11.5798366777
 01/26  13:00:00,57.6372187881,12.3366883673,0.0,0.147337363564,34.3821554469,10.7710376103,6.72985117319,6.72985117319
 01/26  14:00:00,57.5383412749,12.3353367244,0.0,0.0498114932833,34.3821554469,10.7710376103,3.98759662771,3.98759662771
 01/26  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.67399375151,2.67399375151
 01/26  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.35788086867,2.35788086867
 01/26  17:00:00,57.5161810119,12.3339850815,0.0,0.0290028731917,34.3821554469,10.7710376103,2.51627169467,2.51627169467
 01/26  18:00:00,65.8760286892,12.3366883673,0.0,0.120147264643,34.3821554469,10.7710376103,3.3932589611,3.3932589611
 01/26  19:00:00,53.2760463094,12.3366883673,0.0,0.177665323917,22.9214369646,9.5742556536,6.95050964842,6.95050964842
 01/26  20:00:00,53.3329296179,12.3366883673,0.0,0.234548632353,22.9214369646,9.5742556536,15.7055678676,15.7055678676
 01/26  21:00:00,48.3325222195,12.3366883673,0.0,0.251162684783,19.1011974705,8.3774736969,18.1387562866,18.1387562866
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  07:00:00,25.6297231548,12.3366883673,0.0,0.723351127027,1.91011974705,2.3935639134,78.6985155359,78.6985155359
 01/27  08:00:00,26.6657676107,12.3366883673,0.0,0.523805761711,7.6404789882,4.7871278268,53.6604597971,53.6604597971
 01/27  09:00:00,40.2499152964,12.3366883673,0.0,0.434555761706,19.1011974705,8.3774736969,41.9610073469,41.9610073469
 01/27  10:00:00,57.8179232649,12.3366883673,0.0,0.328041840429,34.3821554469,10.7710376103,25.3934203228,25.3934203228
 01/27  11:00:00,57.7534931363,12.3366883673,0.0,0.263611711823,34.3821554469,10.7710376103,20.736039687,20.736039687
 01/27  12:00:00,57.6867328435,12.3366883673,0.0,0.196851418988,34.3821554469,10.7710376103,12.9245432374,12.9245432374
 01/27  13:00:00,57.7293696308,12.3366883673,0.0,0.239488206318,34.3821554469,10.7710376103,21.5765939851,21.5765939851
 01/27  14:00:00,57.7839203168,12.3366883673,0.0,0.294038892323,34.3821554469,10.7710376103,29.7500957853,29.7500957853
 01/27  15:00:00,57.8060560409,12.3366883673,0.0,0.316174616432,34.3821554469,10.7710376103,31.5962428354,31.5962428354
 01/27  16:00:00,57.8476374321,12.3366883673,0.0,0.35775600757,34.3821554469,10.7710376103,35.2691253583,35.2691253583
 01/27  17:00:00,57.9093487609,12.3366883673,0.0,0.419467336414,34.3821554469,10.7710376103,43.1583698763,43.1583698763
 01/27  18:00:00,66.2362732997,12.3366883673,0.0,0.480391875159,34.3821554469,10.7710376103,51.5719232263,51.5719232263
 01/27  19:00:00,53.6299724247,12.3366883673,0.0,0.531591439162,22.9214369646,9.5742556536,59.8517692912,59.8517692912
 01/27  20:00:00,53.6752400076,12.3366883673,0.0,0.576859022066,22.9214369646,9.5742556536,66.1356822287,66.1356822287
 01/27  21:00:00,48.6862682942,12.3366883673,0.0,0.604908759487,19.1011974705,8.3774736969,70.3067774163,70.3067774163
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  06:00:00,12.0052617387,0.00810985744003,0.0,0.025859199156,1.91011974705,1.79517293505,0.0,0.0
 01/28  07:00:00,25.943457811,12.3366883673,0.0,1.63547676158,1.91011974705,1.79517293505,189.839769015,189.839769015
 01/28  08:00:00,22.3543135573,12.3366883673,0.0,1.22937315914,3.8202394941,3.5903458701,150.771010566,150.771010566
 01/28  09:00:00,30.6596777788,12.3366883673,0.0,0.87836114573,11.4607184823,5.9839097835,131.964633802,131.964633802
 01/28  10:00:00,45.3959791505,12.3366883673,0.0,0.563598164988,22.9214369646,9.5742556536,107.974927446,107.974927446
 01/28  11:00:00,58.0118446041,12.3366883673,0.0,0.521963179549,34.3821554469,10.7710376103,98.1150939662,98.1150939662
 01/28  12:00:00,57.9279247484,12.3366883673,0.0,0.438043323881,34.3821554469,10.7710376103,88.1651924947,88.1651924947
 01/28  13:00:00,57.6481143185,12.3366883673,0.0,0.158232893989,34.3821554469,10.7710376103,82.5665069487,82.5665069487
 01/28  14:00:00,57.49723925,12.3326334386,0.0,0.0114127541877,34.3821554469,10.7710376103,79.9256423508,79.9256423508
 01/28  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,75.5125449875,75.5125449875
 01/28  16:00:00,57.58325213,12.3353367244,0.0,0.0947223483818,34.3821554469,10.7710376103,77.558430345,77.558430345
 01/28  17:00:00,57.8858752652,12.3366883673,0.0,0.395993840653,34.3821554469,10.7710376103,83.2155884422,83.2155884422
 01/28  18:00:00,66.3985829845,12.3366883673,0.0,0.642701559944,34.3821554469,10.7710376103,94.5702609839,94.5702609839
 01/28  19:00:00,48.8701520027,12.3366883673,0.0,0.788792467989,19.1011974705,8.3774736969,114.611614288,114.611614288
 01/28  20:00:00,38.906040945,12.3366883673,0.0,0.858724311921,11.4607184823,5.9839097835,122.643730386,122.643730386
 01/28  21:00:00,38.9422960144,12.3366883673,0.0,0.894979381326,11.4607184823,5.9839097835,125.01951119,125.01951119
 01/28  22:00:00,28.957558118,12.3366883673,0.0,0.944284386492,3.8202394941,3.5903458701,133.812086161,133.812086161
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,11.9826568129,0.00540657162669,0.0,0.00595755915634,1.91011974705,1.79517293505,0.0,0.0
 01/29  05:00:00,12.0231540783,0.0181396938892,0.0,0.0337217023138,1.91011974705,1.79517293505,0.312960118606,0.312960118606
 01/29  06:00:00,12.0200496583,0.0190135566767,0.0,0.0297434195288,1.91011974705,1.79517293505,0.334926630572,0.334926630572
 01/29  07:00:00,12.049026673,0.0272719526826,0.0,0.0504620382221,1.91011974705,1.79517293505,0.594469919421,0.594469919421
 01/29  08:00:00,5.20584040224,0.0443848151145,0.0,0.0784962383561,1.91011974705,1.79517293505,1.1220139733,1.1220139733
 01/29  09:00:00,21.308988447,12.3366883673,0.0,1.56171471552,3.8202394941,3.5903458701,198.482534656,198.482534656
 01/29  10:00:00,20.5743014769,12.3366883673,0.0,0.827027745411,3.8202394941,3.5903458701,146.645325195,146.645325195
 01/29  11:00:00,35.2788505561,12.3366883673,0.0,0.480512472176,15.2809579764,7.1806917402,117.348127038,117.348127038
 01/29  12:00:00,35.2323061441,12.3366883673,0.0,0.433968060172,15.2809579764,7.1806917402,100.445709738,100.445709738
 01/29  13:00:00,45.3248523482,12.3366883673,0.0,0.492471362671,22.9214369646,9.5742556536,82.7814051676,82.7814051676
 01/29  14:00:00,45.3516791176,12.3366883673,0.0,0.519298132074,22.9214369646,9.5742556536,77.6738008951,77.6738008951
 01/29  15:00:00,45.3459169521,12.3366883673,0.0,0.513535966564,22.9214369646,9.5742556536,72.5426716718,72.5426716718
 01/29  16:00:00,45.3583399471,12.3366883673,0.0,0.525958961576,22.9214369646,9.5742556536,69.1292721149,69.1292721149
 01/29  17:00:00,45.3845976853,12.3366883673,0.0,0.552216699749,22.9214369646,9.5742556536,69.3158582979,69.3158582979
 01/29  18:00:00,42.0146658843,12.3366883673,0.0,0.327994467054,15.2809579764,7.1806917402,94.4080086127,94.4080086127
 01/29  19:00:00,33.4333494941,12.3366883673,0.0,0.403054311747,7.6404789882,4.7871278268,111.077736183,111.077736183
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5779767724,0.00405492872001,0.0,0.00423818318209,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.6492191571,0.0270732571858,0.0,0.0524622394413,1.91011974705,2.3935639134,0.588409152735,0.588409152735
 01/30  04:00:00,12.7439133017,0.0724067264932,0.0,0.101822914804,1.91011974705,2.3935639134,1.84889484062,1.84889484062
 01/30  05:00:00,12.8047960081,0.103311775811,0.0,0.131800571861,1.91011974705,2.3935639134,2.67100778393,2.67100778393
 01/30  06:00:00,12.8959590585,0.170808905892,0.0,0.155466492141,1.91011974705,2.3935639134,4.79197570723,4.79197570723
 01/30  07:00:00,26.7024403792,12.3366883673,0.0,1.79606835141,1.91011974705,2.3935639134,219.630332397,219.630332397
 01/30  08:00:00,27.533859833,12.3366883673,0.0,1.39189798397,7.6404789882,4.7871278268,175.64839812,175.64839812
 01/30  09:00:00,40.9978812944,12.3366883673,0.0,1.18252175968,19.1011974705,8.3774736969,154.317962631,154.317962631
 01/30  10:00:00,58.4808928757,12.3366883673,0.0,0.991011451206,34.3821554469,10.7710376103,129.294291653,129.294291653
 01/30  11:00:00,58.2409616649,12.3366883673,0.0,0.751080240381,34.3821554469,10.7710376103,118.805452392,118.805452392
 01/30  12:00:00,58.0456648213,12.3366883673,0.0,0.555783396809,34.3821554469,10.7710376103,100.840556573,100.840556573
 01/30  13:00:00,57.8170353388,12.3366883673,0.0,0.327153914296,34.3821554469,10.7710376103,90.4157428223,90.4157428223
 01/30  14:00:00,57.6675608849,12.3366883673,0.0,0.177679460407,34.3821554469,10.7710376103,81.6149291854,81.6149291854
 01/30  15:00:00,57.7303187123,12.3366883673,0.0,0.240437287794,34.3821554469,10.7710376103,76.2151223478,76.2151223478
 01/30  16:00:00,57.9585472294,12.3366883673,0.0,0.468665804872,34.3821554469,10.7710376103,76.8712076704,76.8712076704
 01/30  17:00:00,58.0960710893,12.3366883673,0.0,0.60618966481,34.3821554469,10.7710376103,83.6104276633,83.6104276633
 01/30  18:00:00,65.0867999903,12.3366883673,0.0,0.708585232499,34.3821554469,10.7710376103,93.6055380789,93.6055380789
 01/30  19:00:00,53.8586924596,12.3366883673,0.0,0.760311474108,22.9214369646,9.5742556536,99.0257400029,99.0257400029
 01/30  20:00:00,53.9073320569,12.3366883673,0.0,0.808951071358,22.9214369646,9.5742556536,105.27990258,105.27990258
 01/30  21:00:00,48.9208292753,12.3366883673,0.0,0.839469740576,19.1011974705,8.3774736969,109.558850753,109.558850753
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5710353034,0.00135164290667,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.625966738,0.0256009076579,0.0,0.0306821699349,1.91011974705,2.3935639134,0.542074878889,0.542074878889
 01/31  04:00:00,12.7048255698,0.0500308885004,0.0,0.0851110208402,1.91011974705,2.3935639134,1.29412372173,1.29412372173
 01/31  05:00:00,12.9015242837,0.188974826533,0.0,0.142865796668,1.91011974705,2.3935639134,5.23083517491,5.23083517491
 01/31  06:00:00,12.9980828306,0.24495896539,0.0,0.183440204796,1.91011974705,2.3935639134,6.9992818811,6.9992818811
 01/31  07:00:00,26.793374839,12.3366883673,0.0,1.88700281124,1.91011974705,2.3935639134,233.941909781,233.941909781
 01/31  08:00:00,27.5910308584,12.3366883673,0.0,1.44906900943,7.6404789882,4.7871278268,188.342277985,188.342277985
 01/31  09:00:00,40.8099855497,12.3366883673,0.0,0.994626014984,19.1011974705,8.3774736969,162.167087856,162.167087856
 01/31  10:00:00,58.1055793187,12.3366883673,0.0,0.615697894227,34.3821554469,10.7710376103,130.542383696,130.542383696
 01/31  11:00:00,58.0194054636,12.3366883673,0.0,0.52952403911,34.3821554469,10.7710376103,119.464817626,119.464817626
 01/31  12:00:00,57.750402013,12.3366883673,0.0,0.260520588449,34.3821554469,10.7710376103,103.24496855,103.24496855
 01/31  13:00:00,57.9364426596,12.3366883673,0.0,0.44656123507,34.3821554469,10.7710376103,93.7013069074,93.7013069074
 01/31  14:00:00,58.0443720631,12.3366883673,0.0,0.554490638576,34.3821554469,10.7710376103,87.736284349,87.736284349
 01/31  15:00:00,58.073909571,12.3366883673,0.0,0.584028146435,34.3821554469,10.7710376103,85.1557177889,85.1557177889
 01/31  16:00:00,58.0833207936,12.3366883673,0.0,0.593439369097,34.3821554469,10.7710376103,81.2057527469,81.2057527469
 01/31  17:00:00,58.1202696541,12.3366883673,0.0,0.630388229552,34.3821554469,10.7710376103,82.9984402508,82.9984402508
 01/31  18:00:00,65.0508864837,12.3366883673,0.0,0.672671725837,34.3821554469,10.7710376103,86.1884384674,86.1884384674
 01/31  19:00:00,53.8009102748,12.3366883673,0.0,0.702529289269,22.9214369646,9.5742556536,89.4942185353,89.4942185353
 01/31  20:00:00,53.8782422759,12.3366883673,0.0,0.779861290382,22.9214369646,9.5742556536,100.377722255,100.377722255
 01/31  21:00:00,48.9191700746,12.3366883673,0.0,0.837810539882,19.1011974705,8.3774736969,108.866124381,108.866124381
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5952892645,0.00675821453336,0.0,0.0188473895304,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.6976554524,0.0513032463153,0.0,0.0766685456667,1.91011974705,2.3935639134,1.34087102458,1.34087102458
 02/01  04:00:00,12.8581225513,0.166211075964,0.0,0.122227814878,1.91011974705,2.3935639134,4.60686691373,4.60686691373
 02/01  05:00:00,12.9405348052,0.209206056172,0.0,0.161645088607,1.91011974705,2.3935639134,5.83024509032,5.83024509032
 02/01  06:00:00,13.0649215601,0.29928300406,0.0,0.195954895576,1.91011974705,2.3935639134,8.59297283311,8.59297283311
 02/01  07:00:00,26.7683569182,12.3366883673,0.0,1.86198489047,1.91011974705,2.3935639134,232.400476426,232.400476426
 02/01  08:00:00,27.5959619403,12.3366883673,0.0,1.45400009133,7.6404789882,4.7871278268,182.821215741,182.821215741
 02/01  09:00:00,41.0864913155,12.3366883673,0.0,1.27113178081,19.1011974705,8.3774736969,160.961323857,160.961323857
 02/01  10:00:00,58.6055198694,12.3366883673,0.0,1.11563844492,34.3821554469,10.7710376103,137.355840444,137.355840444
 02/01  11:00:00,58.5036835713,12.3366883673,0.0,1.0138021468,34.3821554469,10.7710376103,126.655497466,126.655497466
 02/01  12:00:00,58.4133239254,12.3366883673,0.0,0.923442500874,34.3821554469,10.7710376103,114.203670419,114.203670419
 02/01  13:00:00,58.3467767147,12.3366883673,0.0,0.85689529021,34.3821554469,10.7710376103,109.814517686,109.814517686
 02/01  14:00:00,58.1425178965,12.3366883673,0.0,0.652636471944,34.3821554469,10.7710376103,102.782039799,102.782039799
 02/01  15:00:00,57.9779862774,12.3366883673,0.0,0.488104852885,34.3821554469,10.7710376103,95.3711750203,95.3711750203
 02/01  16:00:00,57.9410462639,12.3366883673,0.0,0.451164839363,34.3821554469,10.7710376103,88.7444274267,88.7444274267
 02/01  17:00:00,58.1018292371,12.3366883673,0.0,0.611947812544,34.3821554469,10.7710376103,93.7766978849,93.7766978849
 02/01  18:00:00,65.2103033858,12.3366883673,0.0,0.832088627935,34.3821554469,10.7710376103,109.015244368,109.015244368
 02/01  19:00:00,54.0613816323,12.3366883673,0.0,0.963000646819,22.9214369646,9.5742556536,121.356240381,121.356240381
 02/01  20:00:00,54.1505425004,12.3366883673,0.0,1.05216151486,22.9214369646,9.5742556536,132.189031921,132.189031921
 02/01  21:00:00,49.177086677,12.3366883673,0.0,1.09572714232,19.1011974705,8.3774736969,138.062042262,138.062042262
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.6761184411,0.0541997176904,0.0,0.0522350629362,1.91011974705,2.3935639134,1.38666519913,1.38666519913
 02/02  01:00:00,12.930086848,0.213788758055,0.0,0.146614429502,1.91011974705,2.3935639134,6.00049587708,6.00049587708
 02/02  02:00:00,13.0261654683,0.260016952866,0.0,0.196464854964,1.91011974705,2.3935639134,7.36592885945,7.36592885945
 02/02  03:00:00,13.1845967006,0.373889146807,0.0,0.241023893358,1.91011974705,2.3935639134,10.7185696026,10.7185696026
 02/02  04:00:00,13.2102660272,0.368543699543,0.0,0.272038667188,1.91011974705,2.3935639134,10.5437783296,10.5437783296
 02/02  05:00:00,13.3276706177,0.465082670343,0.0,0.292904286873,1.91011974705,2.3935639134,13.3989652797,13.3989652797
 02/02  06:00:00,13.31375722,0.431012004535,0.0,0.31306155502,1.91011974705,2.3935639134,12.3804398486,12.3804398486
 02/02  07:00:00,26.9180488643,12.3366883673,0.0,2.01167683655,1.91011974705,2.3935639134,257.735308892,257.735308892
 02/02  08:00:00,27.8168234616,12.3366883673,0.0,1.67486161266,7.6404789882,4.7871278268,210.377810808,210.377810808
 02/02  09:00:00,41.1725757381,12.3366883673,0.0,1.35721620342,19.1011974705,8.3774736969,188.306840385,188.306840385
 02/02  10:00:00,58.3886246806,12.3366883673,0.0,0.898743256061,34.3821554469,10.7710376103,158.191097667,158.191097667
 02/02  11:00:00,58.0606160518,12.3366883673,0.0,0.570734627296,34.3821554469,10.7710376103,141.538974794,141.538974794
 02/02  12:00:00,57.7983299389,12.3366883673,0.0,0.308448514348,34.3821554469,10.7710376103,122.210054692,122.210054692
 02/02  13:00:00,57.6122969842,12.3366883673,0.0,0.122415559698,34.3821554469,10.7710376103,104.816623956,104.816623956
 02/02  14:00:00,57.5101119202,12.3366883673,0.0,0.0202304956549,34.3821554469,10.7710376103,93.5404503339,93.5404503339
 02/02  15:00:00,57.5176619631,12.3366883673,0.0,0.027780538606,34.3821554469,10.7710376103,90.9678673994,90.9678673994
 02/02  16:00:00,57.5980821562,12.3366883673,0.0,0.108200731706,34.3821554469,10.7710376103,87.4916660428,87.4916660428
 02/02  17:00:00,57.8999862518,12.3366883673,0.0,0.410104827251,34.3821554469,10.7710376103,93.9701379094,93.9701379094
 02/02  18:00:00,65.0764881925,12.3366883673,0.0,0.698273434645,34.3821554469,10.7710376103,108.454357739,108.454357739
 02/02  19:00:00,53.9332600087,12.3366883673,0.0,0.83487902323,22.9214369646,9.5742556536,121.262520357,121.262520357
 02/02  20:00:00,54.0433250516,12.3366883673,0.0,0.944944066124,22.9214369646,9.5742556536,134.082125821,134.082125821
 02/02  21:00:00,49.0817844324,12.3366883673,0.0,1.0004248977,19.1011974705,8.3774736969,140.711124878,140.711124878
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.703690091,0.103318695133,0.0,0.0306877353753,1.91011974705,2.3935639134,3.01584464975,3.01584464975
 02/03  02:00:00,12.8734811013,0.195049470918,0.0,0.108747969903,1.91011974705,2.3935639134,5.59285089353,5.59285089353
 02/03  03:00:00,13.0380157705,0.307857185808,0.0,0.160474924222,1.91011974705,2.3935639134,8.88627901298,8.88627901298
 02/03  04:00:00,13.0767196814,0.315179787519,0.0,0.191856233453,1.91011974705,2.3935639134,9.11921522909,9.11921522909
 02/03  05:00:00,13.1822925731,0.396195306186,0.0,0.216413606494,1.91011974705,2.3935639134,11.4449018735,11.4449018735
 02/03  06:00:00,13.1719199933,0.368443307582,0.0,0.233793025311,1.91011974705,2.3935639134,10.687002172,10.687002172
 02/03  07:00:00,26.812811824,12.3366883673,0.0,1.90643979626,1.91011974705,2.3935639134,246.162999398,246.162999398
 02/03  08:00:00,27.6098227791,12.3366883673,0.0,1.46786093011,7.6404789882,4.7871278268,192.189666926,192.189666926
 02/03  09:00:00,40.9990208399,12.3366883673,0.0,1.18366130523,19.1011974705,8.3774736969,162.457040737,162.457040737
 02/03  10:00:00,58.4430220869,12.3366883673,0.0,0.953140662392,34.3821554469,10.7710376103,127.14301463,127.14301463
 02/03  11:00:00,58.1485659337,12.3366883673,0.0,0.658684509166,34.3821554469,10.7710376103,109.58045172,109.58045172
 02/03  12:00:00,57.7615431673,12.3366883673,0.0,0.27166174275,34.3821554469,10.7710376103,85.2922489659,85.2922489659
 02/03  13:00:00,57.6545195786,12.3366883673,0.0,0.164638154127,34.3821554469,10.7710376103,65.4726516047,65.4726516047
 02/03  14:00:00,57.8873603934,12.3366883673,0.0,0.397478968883,34.3821554469,10.7710376103,72.283411972,72.283411972
 02/03  15:00:00,57.8779952942,12.3366883673,0.0,0.388113869687,34.3821554469,10.7710376103,80.370204746,80.370204746
 02/03  16:00:00,57.8687253105,12.3366883673,0.0,0.378843885964,34.3821554469,10.7710376103,74.9559574151,74.9559574151
 02/03  17:00:00,57.98181552,12.3366883673,0.0,0.491934095479,34.3821554469,10.7710376103,77.001117667,77.001117667
 02/03  18:00:00,65.0539222197,12.3366883673,0.0,0.675707461836,34.3821554469,10.7710376103,91.261096707,91.261096707
 02/03  19:00:00,53.8952590106,12.3366883673,0.0,0.796878025124,22.9214369646,9.5742556536,103.556505585,103.556505585
 02/03  20:00:00,53.9958854771,12.3366883673,0.0,0.897504491579,22.9214369646,9.5742556536,115.970141069,115.970141069
 02/03  21:00:00,49.0541187602,12.3366883673,0.0,0.97275922547,19.1011974705,8.3774736969,126.653019859,126.653019859
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5710353034,0.00135164290667,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,12.1257626424,0.0903074958401,0.0,0.0641624644137,1.91011974705,1.79517293505,2.46489872562,2.46489872562
 02/04  02:00:00,12.3317917183,0.227704076627,0.0,0.132794959538,1.91011974705,1.79517293505,6.44916958981,6.44916958981
 02/04  03:00:00,12.4395467158,0.282111247371,0.0,0.186142786321,1.91011974705,1.79517293505,8.05495151784,8.05495151784
 02/04  04:00:00,12.560752334,0.369053468401,0.0,0.220406183469,1.91011974705,1.79517293505,10.5774942405,10.5774942405
 02/04  05:00:00,12.5598027611,0.354371758929,0.0,0.234138320092,1.91011974705,1.79517293505,10.1787908026,10.1787908026
 02/04  06:00:00,12.6233987574,0.407134685098,0.0,0.244971390179,1.91011974705,1.79517293505,11.6986852054,11.6986852054
 02/04  07:00:00,26.2315649746,12.3366883673,0.0,1.92358392518,1.91011974705,1.79517293505,244.620975744,244.620975744
 02/04  08:00:00,22.6604572679,12.3366883673,0.0,1.53551686973,3.8202394941,3.5903458701,197.039274991,197.039274991
 02/04  09:00:00,31.0692043346,12.3366883673,0.0,1.28788770149,11.4607184823,5.9839097835,170.226236962,170.226236962
 02/04  10:00:00,45.7501574907,12.3366883673,0.0,0.917776505211,22.9214369646,9.5742556536,134.938272422,134.938272422
 02/04  11:00:00,58.1211079583,12.3366883673,0.0,0.631226533782,34.3821554469,10.7710376103,106.388375301,106.388375301
 02/04  12:00:00,58.0912041384,12.3366883673,0.0,0.601322713854,34.3821554469,10.7710376103,87.5489996214,87.5489996214
 02/04  13:00:00,58.0451074149,12.3366883673,0.0,0.555225990419,34.3821554469,10.7710376103,76.567534329,76.567534329
 02/04  14:00:00,57.7841204777,12.3366883673,0.0,0.294239053213,34.3821554469,10.7710376103,62.9485907169,62.9485907169
 02/04  15:00:00,57.6270491876,12.3366883673,0.0,0.137167763055,34.3821554469,10.7710376103,55.3460877538,55.3460877538
 02/04  16:00:00,57.5820045151,12.3366883673,0.0,0.0921230906075,34.3821554469,10.7710376103,48.4436845277,48.4436845277
 02/04  17:00:00,57.721897049,12.3366883673,0.0,0.232015624532,34.3821554469,10.7710376103,46.5597535196,46.5597535196
 02/04  18:00:00,64.8247474478,12.3366883673,0.0,0.44653268998,34.3821554469,10.7710376103,58.7364797196,58.7364797196
 02/04  19:00:00,48.7041577625,12.3366883673,0.0,0.622798227804,19.1011974705,8.3774736969,82.5215741638,82.5215741638
 02/04  20:00:00,38.7609112095,12.3366883673,0.0,0.713594576415,11.4607184823,5.9839097835,94.0543685921,94.0543685921
 02/04  21:00:00,38.8062971783,12.3366883673,0.0,0.758980545182,11.4607184823,5.9839097835,98.5671748459,98.5671748459
 02/04  22:00:00,28.8457371095,12.3366883673,0.0,0.832463378032,3.8202394941,3.5903458701,111.867559357,111.867559357
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,11.972644325,0.00135164290667,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  04:00:00,12.0235742572,0.0191614351506,0.0,0.0331201399206,1.91011974705,1.79517293505,0.345136470575,0.345136470575
 02/05  05:00:00,12.101773732,0.0474500150979,0.0,0.0830310347569,1.91011974705,1.79517293505,1.21614615181,1.21614615181
 02/05  06:00:00,12.2701129944,0.168766891874,0.0,0.130053420446,1.91011974705,1.79517293505,4.6693113692,4.6693113692
 02/05  07:00:00,12.3393904022,0.22071279202,0.0,0.147384928078,1.91011974705,1.79517293505,6.24325088471,6.24325088471
 02/05  08:00:00,5.41394634552,0.197141825789,0.0,0.133845170963,1.91011974705,1.79517293505,5.58328089729,5.58328089729
 02/05  09:00:00,21.3153524733,12.3366883673,0.0,1.56807874178,3.8202394941,3.5903458701,207.468691364,207.468691364
 02/05  10:00:00,20.8713469012,12.3366883673,0.0,1.12407316968,3.8202394941,3.5903458701,152.726380673,152.726380673
 02/05  11:00:00,35.7366568815,12.3366883673,0.0,0.938318797616,15.2809579764,7.1806917402,124.876481521,124.876481521
 02/05  12:00:00,35.6047777491,12.3366883673,0.0,0.806439665174,15.2809579764,7.1806917402,108.526974349,108.526974349
 02/05  13:00:00,45.4973016952,12.3366883673,0.0,0.664920709693,22.9214369646,9.5742556536,84.3439862677,84.3439862677
 02/05  14:00:00,45.4386035918,12.3366883673,0.0,0.606222606257,22.9214369646,9.5742556536,76.0001053817,76.0001053817
 02/05  15:00:00,45.4273234241,12.3366883673,0.0,0.594942438592,22.9214369646,9.5742556536,72.9639210232,72.9639210232
 02/05  16:00:00,45.4352277064,12.3366883673,0.0,0.602846720855,22.9214369646,9.5742556536,71.8578477284,71.8578477284
 02/05  17:00:00,45.4300982743,12.3366883673,0.0,0.597717288829,22.9214369646,9.5742556536,70.8517854056,70.8517854056
 02/05  18:00:00,42.061119833,12.3366883673,0.0,0.374448415746,15.2809579764,7.1806917402,93.5480119544,93.5480119544
 02/05  19:00:00,33.4774888591,12.3366883673,0.0,0.447193676779,7.6404789882,4.7871278268,107.648480626,107.648480626
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.575482083,0.00405492872001,0.0,0.00174349380783,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.6047587115,0.00810985744003,0.0,0.0269651936251,1.91011974705,2.3935639134,0.0,0.0
 02/06  03:00:00,12.6591916489,0.0259324088084,0.0,0.0635755796568,1.91011974705,2.3935639134,0.552878598546,0.552878598546
 02/06  04:00:00,12.7207780875,0.0468511540761,0.0,0.104243272948,1.91011974705,2.3935639134,1.19716982041,1.19716982041
 02/06  05:00:00,12.8270727211,0.115357572058,0.0,0.142031488568,1.91011974705,2.3935639134,2.97349647145,2.97349647145
 02/06  06:00:00,12.9401628552,0.193787917977,0.0,0.176691276737,1.91011974705,2.3935639134,5.42553648802,5.42553648802
 02/06  07:00:00,26.7049874183,12.3366883673,0.0,1.7986153905,1.91011974705,2.3935639134,217.8488853,217.8488853
 02/06  08:00:00,26.1041151879,12.3366883673,0.0,1.33982000557,7.6404789882,4.7871278268,166.118552808,166.118552808
 02/06  09:00:00,40.7366199917,12.3366883673,0.0,0.921260457023,19.1011974705,8.3774736969,134.22343228,134.22343228
