Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  10:00:00,57.9658834169,12.3366883673,0.0,0.476001992351,34.3821554469,10.7710376103,96.822282568,96.822282568
 02/06  11:00:00,57.6420160293,12.3366883673,0.0,0.152134604757,34.3821554469,10.7710376103,75.1532222886,75.1532222886
 02/06  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,49.1520265427,49.1520265427
 02/06  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,37.348276492,37.348276492
 02/06  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,32.0078070689,32.0078070689
 02/06  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,28.6757117922,28.6757117922
 02/06  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,27.700088472,27.700088472
 02/06  17:00:00,57.5336007134,12.3326334386,0.0,0.0477742175657,34.3821554469,10.7710376103,36.701727405,36.701727405
 02/06  18:00:00,63.3106103821,12.3366883673,0.0,0.310062290912,34.3821554469,10.7710376103,51.775044933,51.775044933
 02/06  19:00:00,53.5481867263,12.3366883673,0.0,0.449805740803,22.9214369646,9.5742556536,64.9427017768,64.9427017768
 02/06  20:00:00,53.6477864349,12.3366883673,0.0,0.549405449366,22.9214369646,9.5742556536,78.5152243702,78.5152243702
 02/06  21:00:00,48.6889617914,12.3366883673,0.0,0.60760225671,19.1011974705,8.3774736969,86.8542483613,86.8542483613
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5728676153,0.00270328581334,0.0,0.000480669011226,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.632725721,0.0272372320222,0.0,0.0358048285652,1.91011974705,2.3935639134,0.593862049638,0.593862049638
 02/07  07:00:00,26.54719623,12.3366883673,0.0,1.64082420221,1.91011974705,2.3935639134,206.68691236,206.68691236
 02/07  08:00:00,25.9460691685,12.3366883673,0.0,1.18177398618,7.6404789882,4.7871278268,158.303657699,158.303657699
 02/07  09:00:00,40.5686693219,12.3366883673,0.0,0.753309787197,19.1011974705,8.3774736969,127.362367939,127.362367939
 02/07  10:00:00,57.7710617447,12.3366883673,0.0,0.281180320183,34.3821554469,10.7710376103,88.757967661,88.757967661
 02/07  11:00:00,57.4984975976,12.3312817957,0.0,0.0140227447116,34.3821554469,10.7710376103,64.5081890414,64.5081890414
 02/07  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,40.7169556076,40.7169556076
 02/07  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,29.2535564343,29.2535564343
 02/07  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,22.0846397311,22.0846397311
 02/07  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,19.6071392467,19.6071392467
 02/07  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,19.2542526346,19.2542526346
 02/07  17:00:00,57.4838018197,12.3299301528,0.0,0.000678609697423,34.3821554469,10.7710376103,28.0759445096,28.0759445096
 02/07  18:00:00,63.1641181481,12.3366883673,0.0,0.163570056925,34.3821554469,10.7710376103,40.0053682183,40.0053682183
 02/07  19:00:00,53.4223885916,12.3366883673,0.0,0.3240076061,22.9214369646,9.5742556536,53.8362857409,53.8362857409
 02/07  20:00:00,53.5367235421,12.3366883673,0.0,0.438342556628,22.9214369646,9.5742556536,67.1936418315,67.1936418315
 02/07  21:00:00,48.5759532197,12.3366883673,0.0,0.494593684976,19.1011974705,8.3774736969,74.3127655177,74.3127655177
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.590755776,0.0157370102713,0.0,0.00533510529328,1.91011974705,2.3935639134,0.363770522277,0.363770522277
 02/08  06:00:00,12.7112843994,0.0873439334418,0.0,0.0542568055271,1.91011974705,2.3935639134,2.47233880268,2.47233880268
 02/08  07:00:00,26.6371047941,12.3366883673,0.0,1.7307327663,1.91011974705,2.3935639134,220.731558935,220.731558935
 02/08  08:00:00,26.1134064206,12.3366883673,0.0,1.34911123828,7.6404789882,4.7871278268,177.25257495,177.25257495
 02/08  09:00:00,41.0242227978,12.3366883673,0.0,1.20886326304,19.1011974705,8.3774736969,159.947111447,159.947111447
 02/08  10:00:00,58.5670430435,12.3366883673,0.0,1.07716161897,34.3821554469,10.7710376103,139.017767018,139.017767018
 02/08  11:00:00,58.5513914844,12.3366883673,0.0,1.06151005991,34.3821554469,10.7710376103,134.110387929,134.110387929
 02/08  12:00:00,58.5805558678,12.3366883673,0.0,1.09067444324,34.3821554469,10.7710376103,127.035058842,127.035058842
 02/08  13:00:00,58.5587492796,12.3366883673,0.0,1.06886785508,34.3821554469,10.7710376103,124.75838954,124.75838954
 02/08  14:00:00,58.5835339884,12.3366883673,0.0,1.09365256388,34.3821554469,10.7710376103,127.37198671,127.37198671
 02/08  15:00:00,58.6446826672,12.3366883673,0.0,1.15480124272,34.3821554469,10.7710376103,133.466273042,133.466273042
 02/08  16:00:00,58.694080521,12.3366883673,0.0,1.20419909653,34.3821554469,10.7710376103,135.783654869,135.783654869
 02/08  17:00:00,58.7347249989,12.3366883673,0.0,1.24484357438,34.3821554469,10.7710376103,137.973294861,137.973294861
 02/08  18:00:00,64.2907660615,12.3366883673,0.0,1.29021797035,34.3821554469,10.7710376103,142.153107907,142.153107907
 02/08  19:00:00,54.4200445057,12.3366883673,0.0,1.32166352019,22.9214369646,9.5742556536,146.08031796,146.08031796
 02/08  20:00:00,54.4155463974,12.3366883673,0.0,1.31716541186,22.9214369646,9.5742556536,151.482628133,151.482628133
 02/08  21:00:00,49.3868485389,12.3366883673,0.0,1.30548900422,19.1011974705,8.3774736969,154.623124989,154.623124989
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.6197561543,0.0277857362862,0.0,0.0222867575679,1.91011974705,2.3935639134,0.735581017692,0.735581017692
 02/08  24:00:00,12.8540822933,0.140042843138,0.0,0.144355789701,1.91011974705,2.3935639134,3.75787761446,3.75787761446
 02/09  01:00:00,13.1462935015,0.32645703295,0.0,0.250152808113,1.91011974705,2.3935639134,9.28670560822,9.28670560822
 02/09  02:00:00,13.2034299104,0.343353219484,0.0,0.290393030462,1.91011974705,2.3935639134,9.77652339318,9.77652339318
 02/09  03:00:00,13.3109218114,0.439305680796,0.0,0.301932470143,1.91011974705,2.3935639134,12.6270860635,12.6270860635
 02/09  04:00:00,13.3068353258,0.412668673333,0.0,0.32448299204,1.91011974705,2.3935639134,11.8285038116,11.8285038116
 02/09  05:00:00,13.4196170642,0.508567813485,0.0,0.341365590261,1.91011974705,2.3935639134,14.6761655167,14.6761655167
 02/09  06:00:00,13.3968313262,0.464938270536,0.0,0.362209395189,1.91011974705,2.3935639134,13.3706031528,13.3706031528
 02/09  07:00:00,26.9370039295,12.3366883673,0.0,2.03063190172,1.91011974705,2.3935639134,258.598952448,258.598952448
 02/09  08:00:00,26.526934488,12.3366883673,0.0,1.76263930565,7.6404789882,4.7871278268,213.076304624,213.076304624
 02/09  09:00:00,41.3673287647,12.3366883673,0.0,1.55196923003,19.1011974705,8.3774736969,190.489108242,190.489108242
 02/09  10:00:00,58.8668380721,12.3366883673,0.0,1.37695664757,34.3821554469,10.7710376103,165.854903062,165.854903062
 02/09  11:00:00,58.7680173496,12.3366883673,0.0,1.27813592505,34.3821554469,10.7710376103,156.439581099,156.439581099
 02/09  12:00:00,58.6537036686,12.3366883673,0.0,1.16382224406,34.3821554469,10.7710376103,141.309487487,141.309487487
 02/09  13:00:00,58.6088226841,12.3366883673,0.0,1.11894125955,34.3821554469,10.7710376103,136.272592919,136.272592919
 02/09  14:00:00,58.5928728818,12.3366883673,0.0,1.10299145731,34.3821554469,10.7710376103,134.147445261,134.147445261
 02/09  15:00:00,58.583790598,12.3366883673,0.0,1.09390917352,34.3821554469,10.7710376103,131.383029401,131.383029401
 02/09  16:00:00,58.5912243046,12.3366883673,0.0,1.10134288006,34.3821554469,10.7710376103,128.784098946,128.784098946
 02/09  17:00:00,58.6049408941,12.3366883673,0.0,1.11505946957,34.3821554469,10.7710376103,129.129672737,129.129672737
 02/09  18:00:00,64.1695234805,12.3366883673,0.0,1.16897538936,34.3821554469,10.7710376103,136.152824091,136.152824091
 02/09  19:00:00,54.320042749,12.3366883673,0.0,1.22166176351,22.9214369646,9.5742556536,144.029452419,144.029452419
 02/09  20:00:00,54.3670110214,12.3366883673,0.0,1.26863003586,22.9214369646,9.5742556536,151.045168509,151.045168509
 02/09  21:00:00,49.3704105739,12.3366883673,0.0,1.28905103914,19.1011974705,8.3774736969,154.655825656,154.655825656
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.7023673486,0.0665789218051,0.0,0.066104766375,1.91011974705,2.3935639134,1.75499181612,1.75499181612
 02/09  24:00:00,13.0833128301,0.286162647095,0.0,0.227466522552,1.91011974705,2.3935639134,8.01944738547,8.01944738547
 02/10  01:00:00,13.2743145378,0.397988991497,0.0,0.306641885887,1.91011974705,2.3935639134,11.3820851841,11.3820851841
 02/10  02:00:00,13.4103347421,0.482114037137,0.0,0.358537044463,1.91011974705,2.3935639134,13.7574237358,13.7574237358
 02/10  03:00:00,13.5195693499,0.55056933574,0.0,0.399316353711,1.91011974705,2.3935639134,15.8941246953,15.8941246953
 02/10  04:00:00,13.5989714226,0.595285419662,0.0,0.434002342535,1.91011974705,2.3935639134,17.0805357869,17.0805357869
 02/10  05:00:00,13.6880516439,0.650486084077,0.0,0.467881899384,1.91011974705,2.3935639134,18.8568122522,18.8568122522
 02/10  06:00:00,14.0702896477,0.985035701237,0.0,0.515570286032,1.91011974705,2.3935639134,25.5350393634,25.5350393634
 02/10  07:00:00,26.9448308002,12.3366883673,0.0,2.0384587724,1.91011974705,2.3935639134,285.437636402,285.437636402
 02/10  08:00:00,26.8001379044,12.3366883673,0.0,2.03584272208,7.6404789882,4.7871278268,253.031522579,253.031522579
 02/10  09:00:00,41.6679431256,12.3366883673,0.0,1.85258359087,19.1011974705,8.3774736969,226.664671486,226.664671486
 02/10  10:00:00,59.0986258353,12.3366883673,0.0,1.60874441079,34.3821554469,10.7710376103,197.186780242,197.186780242
 02/10  11:00:00,58.8393008104,12.3366883673,0.0,1.34941938588,34.3821554469,10.7710376103,183.21233157,183.21233157
 02/10  12:00:00,58.6658141164,12.3366883673,0.0,1.17593269186,34.3821554469,10.7710376103,168.638255418,168.638255418
 02/10  13:00:00,58.536107242,12.3366883673,0.0,1.04622581745,34.3821554469,10.7710376103,157.54179395,157.54179395
 02/10  14:00:00,58.385755444,12.3366883673,0.0,0.895874019523,34.3821554469,10.7710376103,145.363302804,145.363302804
 02/10  15:00:00,58.3864235048,12.3366883673,0.0,0.896542080328,34.3821554469,10.7710376103,137.536137433,137.536137433
 02/10  16:00:00,58.4143434917,12.3366883673,0.0,0.924462067164,34.3821554469,10.7710376103,129.12687561,129.12687561
 02/10  17:00:00,58.5386645908,12.3366883673,0.0,1.04878316628,34.3821554469,10.7710376103,132.519056687,132.519056687
 02/10  18:00:00,64.150227494,12.3366883673,0.0,1.14967940277,34.3821554469,10.7710376103,139.634611612,139.634611612
 02/10  19:00:00,54.3054875406,12.3366883673,0.0,1.20710655508,22.9214369646,9.5742556536,146.802968957,146.802968957
 02/10  20:00:00,54.3661787339,12.3366883673,0.0,1.26779774833,22.9214369646,9.5742556536,155.771802757,155.771802757
 02/10  21:00:00,49.3749718232,12.3366883673,0.0,1.29361228845,19.1011974705,8.3774736969,159.984509588,159.984509588
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.6371693395,0.041685876556,0.0,0.0257998024533,1.91011974705,2.3935639134,1.16013414486,1.16013414486
 02/10  24:00:00,13.0138834799,0.270959214476,0.0,0.173240604946,1.91011974705,2.3935639134,7.62642686629,7.62642686629
 02/11  01:00:00,12.6076552834,0.379379299583,0.0,0.256983301707,1.91011974705,1.79517293505,10.9336848116,10.9336848116
 02/11  02:00:00,12.7213296712,0.448020371114,0.0,0.302016617968,1.91011974705,1.79517293505,12.7741757102,12.7741757102
 02/11  03:00:00,12.8083609979,0.497314382001,0.0,0.339753933838,1.91011974705,1.79517293505,14.4212942864,14.4212942864
 02/11  04:00:00,12.8924280964,0.550791809045,0.0,0.37034360529,1.91011974705,1.79517293505,15.7819236015,15.7819236015
 02/11  05:00:00,12.9773135258,0.581629461143,0.0,0.424391382517,1.91011974705,1.79517293505,16.9105133897,16.9105133897
 02/11  06:00:00,13.1266660022,0.642433298323,0.0,0.512940021732,1.91011974705,1.79517293505,18.3881729956,18.3881729956
 02/11  07:00:00,26.3464398218,12.3366883673,0.0,2.0384587724,1.91011974705,1.79517293505,270.547163369,270.547163369
 02/11  08:00:00,21.7386354007,12.3366883673,0.0,1.99136166919,3.8202394941,3.5903458701,226.317733743,226.317733743
 02/11  09:00:00,31.5446239346,12.3366883673,0.0,1.7633073015,11.4607184823,5.9839097835,204.120221585,204.120221585
 02/11  10:00:00,46.3211610256,12.3366883673,0.0,1.48878004011,22.9214369646,9.5742556536,178.924906717,178.924906717
 02/11  11:00:00,58.8000183424,12.3366883673,0.0,1.31013691785,34.3821554469,10.7710376103,159.832516735,159.832516735
 02/11  12:00:00,58.6787031023,12.3366883673,0.0,1.18882167779,34.3821554469,10.7710376103,143.705204994,143.705204994
 02/11  13:00:00,58.6378609809,12.3366883673,0.0,1.14797955635,34.3821554469,10.7710376103,136.245057303,136.245057303
 02/11  14:00:00,58.5829192892,12.3366883673,0.0,1.09303786468,34.3821554469,10.7710376103,129.23225967,129.23225967
 02/11  15:00:00,58.5260154739,12.3366883673,0.0,1.03613404935,34.3821554469,10.7710376103,123.039027455,123.039027455
 02/11  16:00:00,58.5362813118,12.3366883673,0.0,1.04639988725,34.3821554469,10.7710376103,118.085751266,118.085751266
 02/11  17:00:00,58.5390122465,12.3366883673,0.0,1.04913082199,34.3821554469,10.7710376103,113.839098987,113.839098987
 02/11  18:00:00,64.1118439133,12.3366883673,0.0,1.11129582213,34.3821554469,10.7710376103,121.171547134,121.171547134
 02/11  19:00:00,49.2835950377,12.3366883673,0.0,1.20223550303,19.1011974705,8.3774736969,139.595120673,139.595120673
 02/11  20:00:00,39.2676858215,12.3366883673,0.0,1.22036918838,11.4607184823,5.9839097835,146.524111615,146.524111615
 02/11  21:00:00,39.2850362416,12.3366883673,0.0,1.23771960845,11.4607184823,5.9839097835,148.753700029,148.753700029
 02/11  22:00:00,29.2834177175,12.3366883673,0.0,1.27014398596,3.8202394941,3.5903458701,157.2098815,157.2098815
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,12.0590761994,0.0549161211416,0.0,0.0328673961098,1.91011974705,1.79517293505,1.43490784399,1.43490784399
 02/12  01:00:00,12.3063848477,0.179578974843,0.0,0.15551319074,1.91011974705,1.79517293505,4.88645809039,4.88645809039
 02/12  02:00:00,12.4341186152,0.252086886699,0.0,0.210739046436,1.91011974705,1.79517293505,7.07611941401,7.07611941401
 02/12  03:00:00,12.5410115298,0.32988323663,0.0,0.23983561104,1.91011974705,1.79517293505,9.39519382159,9.39519382159
 02/12  04:00:00,12.5549673707,0.324926121403,0.0,0.258748567197,1.91011974705,1.79517293505,9.22606475707,9.22606475707
 02/12  05:00:00,12.6189632915,0.380624685445,0.0,0.267045923971,1.91011974705,1.79517293505,10.9087874964,10.9087874964
 02/12  06:00:00,12.6034646815,0.353870265033,0.0,0.278301734416,1.91011974705,1.79517293505,10.0765699679,10.0765699679
 02/12  07:00:00,12.6800708971,0.418586664491,0.0,0.290191550503,1.91011974705,1.79517293505,12.0358107778,12.0358107778
 02/12  08:00:00,4.37364835624,0.37665268329,0.0,0.29170299085,1.91011974705,1.79517293505,10.7470244096,10.7470244096
 02/12  09:00:00,21.6689307079,12.3366883673,0.0,1.92165697637,3.8202394941,3.5903458701,232.821070988,232.821070988
 02/12  10:00:00,21.2349277426,12.3366883673,0.0,1.4876540111,3.8202394941,3.5903458701,184.214540727,184.214540727
 02/12  11:00:00,36.0553683664,12.3366883673,0.0,1.25703028253,15.2809579764,7.1806917402,158.069688748,158.069688748
 02/12  12:00:00,35.9391042069,12.3366883673,0.0,1.14076612294,15.2809579764,7.1806917402,147.138782471,147.138782471
 02/12  13:00:00,45.8633024445,12.3366883673,0.0,1.03092145894,22.9214369646,9.5742556536,129.503007066,129.503007066
 02/12  14:00:00,45.8205148222,12.3366883673,0.0,0.988133836698,22.9214369646,9.5742556536,124.232508303,124.232508303
 02/12  15:00:00,45.7975852839,12.3366883673,0.0,0.965204298408,22.9214369646,9.5742556536,119.60141629,119.60141629
 02/12  16:00:00,45.8076327353,12.3366883673,0.0,0.975251749759,22.9214369646,9.5742556536,117.273600566,117.273600566
 02/12  17:00:00,45.8401620387,12.3366883673,0.0,1.00778105322,22.9214369646,9.5742556536,118.671733544,118.671733544
 02/12  18:00:00,40.939617722,12.3366883673,0.0,0.63061297146,15.2809579764,7.1806917402,147.345881571,147.345881571
 02/12  19:00:00,33.7091398829,12.3366883673,0.0,0.678844700591,7.6404789882,4.7871278268,157.581985509,157.581985509
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,12.0136577888,0.017435447365,0.0,0.0249296592851,1.91011974705,1.79517293505,0.376302007365,0.376302007365
 02/12  23:00:00,12.137457382,0.0727036576616,0.0,0.0934610422739,1.91011974705,1.79517293505,1.85067775376,1.85067775376
 02/12  24:00:00,12.1990088135,0.0948955874307,0.0,0.132820543986,1.91011974705,1.79517293505,2.42792056244,2.42792056244
 02/13  01:00:00,12.9044315217,0.175425599454,0.0,0.159322261811,1.91011974705,2.3935639134,4.82032171599,4.82032171599
 02/13  02:00:00,12.9268462747,0.179755531784,0.0,0.177407082472,1.91011974705,2.3935639134,5.00136690604,5.00136690604
 02/13  03:00:00,13.028383173,0.262537127924,0.0,0.196162384602,1.91011974705,2.3935639134,7.40351162094,7.40351162094
 02/13  04:00:00,13.0078607414,0.231317395369,0.0,0.206859685595,1.91011974705,2.3935639134,6.55076482653,6.55076482653
 02/13  05:00:00,13.0815957969,0.298967957283,0.0,0.212944179182,1.91011974705,2.3935639134,8.4916911171,8.4916911171
 02/13  06:00:00,13.0449989443,0.254045228817,0.0,0.221270055022,1.91011974705,2.3935639134,7.2296442381,7.2296442381
 02/13  07:00:00,26.7627194582,12.3366883673,0.0,1.8563474304,1.91011974705,2.3935639134,222.871007024,222.871007024
 02/13  08:00:00,26.2059809441,12.3366883673,0.0,1.44168576177,7.6404789882,4.7871278268,173.608655087,173.608655087
 02/13  09:00:00,41.053476676,12.3366883673,0.0,1.23811714126,19.1011974705,8.3774736969,149.189329713,149.189329713
 02/13  10:00:00,58.5296860173,12.3366883673,0.0,1.03980459274,34.3821554469,10.7710376103,119.263156315,119.263156315
 02/13  11:00:00,58.399888001,12.3366883673,0.0,0.910006576474,34.3821554469,10.7710376103,105.233414145,105.233414145
 02/13  12:00:00,58.2878655726,12.3366883673,0.0,0.797984148119,34.3821554469,10.7710376103,92.2050692658,92.2050692658
 02/13  13:00:00,58.105775506,12.3366883673,0.0,0.615894081465,34.3821554469,10.7710376103,80.9671251091,80.9671251091
 02/13  14:00:00,57.7535597375,12.3366883673,0.0,0.26367831301,34.3821554469,10.7710376103,65.9308922385,65.9308922385
 02/13  15:00:00,57.6330207198,12.3366883673,0.0,0.143139295303,34.3821554469,10.7710376103,55.185376642,55.185376642
 02/13  16:00:00,57.6803002965,12.3366883673,0.0,0.190418871943,34.3821554469,10.7710376103,47.2574172255,47.2574172255
 02/13  17:00:00,57.8427254316,12.3366883673,0.0,0.352844007078,34.3821554469,10.7710376103,52.0094339989,52.0094339989
 02/13  18:00:00,63.5171588585,12.3366883673,0.0,0.516610767323,34.3821554469,10.7710376103,63.0455143497,63.0455143497
 02/13  19:00:00,53.7084984665,12.3366883673,0.0,0.610117481015,22.9214369646,9.5742556536,71.1958042751,71.1958042751
 02/13  20:00:00,53.7993940744,12.3366883673,0.0,0.701013088895,22.9214369646,9.5742556536,82.627018559,82.627018559
 02/13  21:00:00,48.8556751248,12.3366883673,0.0,0.774315590128,19.1011974705,8.3774736969,92.7103483479,92.7103483479
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.6139342957,0.0183018857457,0.0,0.0259487494813,1.91011974705,2.3935639134,0.35990870294,0.35990870294
 02/14  03:00:00,12.7021232161,0.0477939904419,0.0,0.084645565172,1.91011974705,2.3935639134,1.22526443645,1.22526443645
 02/14  04:00:00,12.7669561757,0.080300552797,0.0,0.116971962481,1.91011974705,2.3935639134,2.04747438871,2.04747438871
 02/14  05:00:00,12.870387979,0.150697272293,0.0,0.150007046234,1.91011974705,2.3935639134,4.20955623562,4.20955623562
 02/14  06:00:00,12.9667494044,0.220866129156,0.0,0.176199614822,1.91011974705,2.3935639134,6.13882163891,6.13882163891
 02/14  07:00:00,26.7414737728,12.3366883673,0.0,1.83510174503,1.91011974705,2.3935639134,223.305871237,223.305871237
 02/14  08:00:00,26.1313028303,12.3366883673,0.0,1.36700764797,7.6404789882,4.7871278268,172.745026248,172.745026248
 02/14  09:00:00,40.7375899844,12.3366883673,0.0,0.922230449641,19.1011974705,8.3774736969,141.902694554,141.902694554
 02/14  10:00:00,57.9968602252,12.3366883673,0.0,0.50697880065,34.3821554469,10.7710376103,110.942934067,110.942934067
 02/14  11:00:00,57.7434939201,12.3366883673,0.0,0.253612495547,34.3821554469,10.7710376103,101.86452429,101.86452429
 02/14  12:00:00,57.5645205917,12.3366883673,0.0,0.0746391671503,34.3821554469,10.7710376103,90.9041909209,90.9041909209
 02/14  13:00:00,57.486564079,12.3312817957,0.0,0.00208922611458,34.3821554469,10.7710376103,84.7423831133,84.7423831133
 02/14  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,76.2250667006,76.2250667006
 02/14  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,72.6296423475,72.6296423475
 02/14  16:00:00,57.5020748423,12.3312817957,0.0,0.0175999893948,34.3821554469,10.7710376103,74.7080492088,74.7080492088
 02/14  17:00:00,57.7829996671,12.3366883673,0.0,0.293118242628,34.3821554469,10.7710376103,82.7792596209,82.7792596209
 02/14  18:00:00,63.5614315577,12.3366883673,0.0,0.56088346652,34.3821554469,10.7710376103,91.7211496051,91.7211496051
 02/14  19:00:00,53.7769212098,12.3366883673,0.0,0.678540224308,22.9214369646,9.5742556536,99.9198050477,99.9198050477
 02/14  20:00:00,53.8624159569,12.3366883673,0.0,0.764034971414,22.9214369646,9.5742556536,110.688444442,110.688444442
 02/14  21:00:00,48.8976126085,12.3366883673,0.0,0.816253073734,19.1011974705,8.3774736969,116.708707861,116.708707861
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.6883674451,0.0925269918719,0.0,0.0261567927859,1.91011974705,2.3935639134,2.71999105991,2.71999105991
 02/15  03:00:00,12.8618139582,0.191515160403,0.0,0.100615137315,1.91011974705,2.3935639134,5.50222017842,5.50222017842
 02/15  04:00:00,12.9842742306,0.266332427879,0.0,0.148258142271,1.91011974705,2.3935639134,7.74485261614,7.74485261614
 02/15  05:00:00,13.054950824,0.307604140403,0.0,0.17766302314,1.91011974705,2.3935639134,8.80187928412,8.80187928412
 02/15  06:00:00,13.1085691432,0.340054815794,0.0,0.198830666969,1.91011974705,2.3935639134,9.87171115186,9.87171115186
 02/15  07:00:00,25.4165560166,12.3366883673,0.0,1.8878506555,1.91011974705,2.3935639134,245.51859985,245.51859985
 02/15  08:00:00,26.2034222947,12.3366883673,0.0,1.43912711235,7.6404789882,4.7871278268,195.39121626,195.39121626
 02/15  09:00:00,40.8352332503,12.3366883673,0.0,1.01987371554,19.1011974705,8.3774736969,163.481310466,163.481310466
 02/15  10:00:00,58.1134496266,12.3366883673,0.0,0.623568202046,34.3821554469,10.7710376103,124.979880304,124.979880304
 02/15  11:00:00,58.0437296618,12.3366883673,0.0,0.553848237276,34.3821554469,10.7710376103,102.356555584,102.356555584
 02/15  12:00:00,57.8583889139,12.3366883673,0.0,0.368507489357,34.3821554469,10.7710376103,75.340678513,75.340678513
 02/15  13:00:00,57.6567127262,12.3366883673,0.0,0.166831301648,34.3821554469,10.7710376103,55.1891635024,55.1891635024
 02/15  14:00:00,57.5309987225,12.3366883673,0.0,0.0411172979842,34.3821554469,10.7710376103,43.9269336939,43.9269336939
 02/15  15:00:00,57.5034402993,12.3366883673,0.0,0.0135588747688,34.3821554469,10.7710376103,37.9683217686,37.9683217686
 02/15  16:00:00,57.5328857946,12.3366883673,0.0,0.0430043700853,34.3821554469,10.7710376103,36.8147648909,36.8147648909
 02/15  17:00:00,57.7013017578,12.3366883673,0.0,0.211420333245,34.3821554469,10.7710376103,43.5831919701,43.5831919701
 02/15  18:00:00,62.0078734221,12.3366883673,0.0,0.384991997605,34.3821554469,10.7710376103,55.1130612718,55.1130612718
 02/15  19:00:00,53.5769538093,12.3366883673,0.0,0.478572823796,22.9214369646,9.5742556536,65.2774726199,65.2774726199
 02/15  20:00:00,53.6553641472,12.3366883673,0.0,0.556983161696,22.9214369646,9.5742556536,75.3025610475,75.3025610475
 02/15  21:00:00,48.6938254579,12.3366883673,0.0,0.612465923226,19.1011974705,8.3774736969,82.2206498018,82.2206498018
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,24.9788250566,12.3366883673,0.0,1.45011969546,1.91011974705,2.3935639134,174.636967051,174.636967051
 02/16  08:00:00,25.8151514122,12.3366883673,0.0,1.05085622989,7.6404789882,4.7871278268,134.473277051,134.473277051
 02/16  09:00:00,40.5395177845,12.3366883673,0.0,0.724158249789,19.1011974705,8.3774736969,111.949929505,111.949929505
 02/16  10:00:00,57.8358018688,12.3366883673,0.0,0.345920444298,34.3821554469,10.7710376103,82.0894079319,82.0894079319
 02/16  11:00:00,57.5786709332,12.3366883673,0.0,0.0887895087071,34.3821554469,10.7710376103,68.9626676612,68.9626676612
 02/16  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,54.1738623755,54.1738623755
 02/16  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,45.8343139593,45.8343139593
 02/16  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,37.2446285937,37.2446285937
 02/16  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,30.6578640847,30.6578640847
 02/16  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,25.3182485135,25.3182485135
 02/16  17:00:00,57.4888361229,12.3299301528,0.0,0.00571291287193,34.3821554469,10.7710376103,30.131775431,30.131775431
 02/16  18:00:00,61.8247122605,12.3366883673,0.0,0.201830835966,34.3821554469,10.7710376103,40.9048128624,40.9048128624
 02/16  19:00:00,53.464269261,12.3366883673,0.0,0.365888275472,22.9214369646,9.5742556536,54.7452347974,54.7452347974
 02/16  20:00:00,53.5708788982,12.3366883673,0.0,0.472497912721,22.9214369646,9.5742556536,67.9708418651,67.9708418651
 02/16  21:00:00,48.6324675556,12.3366883673,0.0,0.551108020915,19.1011974705,8.3774736969,79.0109406461,79.0109406461
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  05:00:00,12.5934544299,0.0157750231884,0.0,0.00799574623503,1.91011974705,2.3935639134,0.364996208596,0.364996208596
 02/17  06:00:00,12.7004259401,0.0710139825173,0.0,0.0597282971602,1.91011974705,2.3935639134,1.96356264199,1.96356264199
 02/17  07:00:00,25.2709617195,12.3366883673,0.0,1.74225635843,1.91011974705,2.3935639134,221.795943579,221.795943579
 02/17  08:00:00,26.0326292613,12.3366883673,0.0,1.26833407894,7.6404789882,4.7871278268,173.753606753,173.753606753
 02/17  09:00:00,40.6486789745,12.3366883673,0.0,0.83331943974,19.1011974705,8.3774736969,145.929381573,145.929381573
 02/17  10:00:00,57.8716488278,12.3366883673,0.0,0.381767403286,34.3821554469,10.7710376103,112.98191137,112.98191137
 02/17  11:00:00,57.5718116567,12.3353367244,0.0,0.0832818750585,34.3821554469,10.7710376103,91.928106454,91.928106454
 02/17  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,68.044656767,68.044656767
 02/17  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,53.5884834494,53.5884834494
 02/17  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,44.3592900475,44.3592900475
 02/17  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,34.8383786435,34.8383786435
 02/17  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,28.1352314526,28.1352314526
 02/17  17:00:00,57.4894369985,12.3299301528,0.0,0.00631378850547,34.3821554469,10.7710376103,35.7039781125,35.7039781125
 02/17  18:00:00,61.8045799051,12.3366883673,0.0,0.181698480555,34.3821554469,10.7710376103,44.1302725147,44.1302725147
 02/17  19:00:00,53.4163238921,12.3366883673,0.0,0.317942906542,22.9214369646,9.5742556536,53.8669346438,53.8669346438
 02/17  20:00:00,53.5345477843,12.3366883673,0.0,0.436166798743,22.9214369646,9.5742556536,68.2952255744,68.2952255744
 02/17  21:00:00,48.5853583291,12.3366883673,0.0,0.50399879441,19.1011974705,8.3774736969,76.8165510207,76.8165510207
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,24.5473020818,12.3366883673,0.0,1.61698769903,1.91011974705,1.79517293505,209.235780294,209.235780294
 02/18  08:00:00,20.8886364346,12.3366883673,0.0,1.14136270306,3.8202394941,3.5903458701,162.20221937,162.20221937
 02/18  09:00:00,30.4525865055,12.3366883673,0.0,0.671269872369,11.4607184823,5.9839097835,131.365256572,131.365256572
 02/18  10:00:00,45.0220779146,12.3366883673,0.0,0.189696929069,22.9214369646,9.5742556536,90.9564179754,90.9564179754
 02/18  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,56.5562837788,56.5562837788
 02/18  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,29.0726003628,29.0726003628
 02/18  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,13.5397838476,13.5397838476
 02/18  14:00:00,57.6251093096,12.3285785099,0.143337742511,0.0,34.3821554469,10.7710376103,4.9569684033,4.9569684033
 02/18  15:00:00,57.623676252,12.3285785099,0.141904684941,0.0,34.3821554469,10.7710376103,4.22907076745,4.22907076745
 02/18  16:00:00,57.5425340502,12.3285785099,0.0607624831256,0.0,34.3821554469,10.7710376103,3.84981534193,3.84981534193
 02/18  17:00:00,57.4831036871,12.3285785099,0.00133211997803,0.0,34.3821554469,10.7710376103,3.27432028393,3.27432028393
 02/18  18:00:00,61.6147715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,10.1715119754,10.1715119754
 02/18  19:00:00,48.1239853327,12.3326334386,0.0,0.0466807266749,19.1011974705,8.3774736969,39.2845444751,39.2845444751
 02/18  20:00:00,38.2676661734,12.3366883673,0.0,0.220349540304,11.4607184823,5.9839097835,53.05116632,53.05116632
 02/18  21:00:00,38.3680257443,12.3366883673,0.0,0.320709111219,11.4607184823,5.9839097835,61.1210441194,61.1210441194
 02/18  22:00:00,28.4777619524,12.3366883673,0.0,0.464488220885,3.8202394941,3.5903458701,82.953499749,82.953499749
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,20.8444990055,12.3366883673,0.0,1.09722527398,3.8202394941,3.5903458701,183.627834783,183.627834783
 02/19  10:00:00,20.1500569036,12.3366883673,0.0,0.402783172062,3.8202394941,3.5903458701,118.208239647,118.208239647
 02/19  11:00:00,34.8510990303,12.3339850815,0.0,0.0554642321527,15.2809579764,7.1806917402,80.0700093407,80.0700093407
 02/19  12:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,60.2975017643,60.2975017643
 02/19  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,36.1028050579,36.1028050579
 02/19  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,22.694497192,22.694497192
 02/19  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,14.5805966291,14.5805966291
 02/19  16:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,10.462759767,10.462759767
 02/19  17:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,8.71024471101,8.71024471101
 02/19  18:00:00,38.9232282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,26.3507377033,26.3507377033
 02/19  19:00:00,33.0221853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,42.4562724371,42.4562724371
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,20.6943236457,12.3366883673,0.0,0.947049914228,3.8202394941,3.5903458701,158.086663174,158.086663174
 02/20  10:00:00,20.053421473,12.3366883673,0.0,0.306147741518,3.8202394941,3.5903458701,99.090341987,99.090341987
 02/20  11:00:00,34.8112232243,12.3312817957,0.0,0.0182917120356,15.2809579764,7.1806917402,62.9491140634,62.9491140634
 02/20  12:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,46.3983891485,46.3983891485
 02/20  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,23.3629614752,23.3629614752
 02/20  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,11.0567451419,11.0567451419
 02/20  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,7.55179128939,7.55179128939
 02/20  16:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,3.47785235763,3.47785235763
 02/20  17:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,1.89818892236,1.89818892236
 02/20  18:00:00,38.9232282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,14.2532103885,14.2532103885
 02/20  19:00:00,33.0221853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,31.8690957556,31.8690957556
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,24.4933937121,12.3366883673,0.0,0.964688350985,1.91011974705,2.3935639134,135.970881759,135.970881759
 02/21  08:00:00,25.4772623532,12.3366883673,0.0,0.712967170911,7.6404789882,4.7871278268,99.5947458072,99.5947458072
 02/21  09:00:00,40.4138196149,12.3366883673,0.0,0.598460080165,19.1011974705,8.3774736969,82.0215651447,82.0215651447
 02/21  10:00:00,57.9441013003,12.3366883673,0.0,0.454219875776,34.3821554469,10.7710376103,57.5926913291,57.5926913291
 02/21  11:00:00,57.8404399798,12.3366883673,0.0,0.350558555328,34.3821554469,10.7710376103,46.0454755874,46.0454755874
 02/21  12:00:00,57.7403201706,12.3366883673,0.0,0.250438746074,34.3821554469,10.7710376103,31.2481596986,31.2481596986
 02/21  13:00:00,57.675158626,12.3366883673,0.0,0.185277201453,34.3821554469,10.7710376103,22.3585926569,22.3585926569
 02/21  14:00:00,57.6437510582,12.3366883673,0.0,0.153869633674,34.3821554469,10.7710376103,17.8679980786,17.8679980786
 02/21  15:00:00,57.6484913641,12.3366883673,0.0,0.158609939541,34.3821554469,10.7710376103,17.6445285071,17.6445285071
 02/21  16:00:00,57.6598654625,12.3366883673,0.0,0.169984038008,34.3821554469,10.7710376103,14.8472781286,14.8472781286
 02/21  17:00:00,57.6825594056,12.3366883673,0.0,0.19267798104,34.3821554469,10.7710376103,15.7862254727,15.7862254727
 02/21  18:00:00,61.8607736414,12.3366883673,0.0,0.237892216854,34.3821554469,10.7710376103,21.6353436125,21.6353436125
 02/21  19:00:00,53.3856889354,12.3366883673,0.0,0.287307949857,22.9214369646,9.5742556536,29.16572768,29.16572768
 02/21  20:00:00,53.4497122864,12.3366883673,0.0,0.351331300922,22.9214369646,9.5742556536,38.895765555,38.895765555
 02/21  21:00:00,48.4651541884,12.3366883673,0.0,0.383794653707,19.1011974705,8.3774736969,43.1199314778,43.1199314778
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,24.840571517,12.3366883673,0.0,1.31186615591,1.91011974705,2.3935639134,154.824869542,154.824869542
 02/22  08:00:00,25.7065639674,12.3366883673,0.0,0.942268785111,7.6404789882,4.7871278268,119.01981154,119.01981154
 02/22  09:00:00,40.4306852904,12.3366883673,0.0,0.615325755721,19.1011974705,8.3774736969,98.9516607637,98.9516607637
 02/22  10:00:00,57.7182598152,12.3366883673,0.0,0.228378390638,34.3821554469,10.7710376103,71.269073761,71.269073761
 02/22  11:00:00,57.4954757328,12.3312817957,0.0,0.011000879911,34.3821554469,10.7710376103,56.6149969462,56.6149969462
 02/22  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,42.0238466898,42.0238466898
 02/22  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,33.0054383402,33.0054383402
 02/22  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,25.52217527,25.52217527
 02/22  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,19.6975202224,19.6975202224
 02/22  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,15.2913530505,15.2913530505
 02/22  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,18.6817910274,18.6817910274
 02/22  18:00:00,61.6933727385,12.3339850815,0.0,0.0731945997563,34.3821554469,10.7710376103,29.6965767979,29.6965767979
 02/22  19:00:00,53.3320355753,12.3366883673,0.0,0.233654589804,22.9214369646,9.5742556536,38.4569186378,38.4569186378
 02/22  20:00:00,53.4381646612,12.3366883673,0.0,0.339783675709,22.9214369646,9.5742556536,50.305950253,50.305950253
 02/22  21:00:00,48.4983338755,12.3366883673,0.0,0.416974340797,19.1011974705,8.3774736969,61.5326984167,61.5326984167
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,23.6483945495,12.3366883673,0.0,1.49735585506,1.91011974705,2.3935639134,181.277671951,181.277671951
 02/23  08:00:00,25.8630989901,12.3366883673,0.0,1.09880380781,7.6404789882,4.7871278268,140.048639139,140.048639139
 02/23  09:00:00,40.7436508417,12.3366883673,0.0,0.928291307001,19.1011974705,8.3774736969,119.449645751,119.449645751
 02/23  10:00:00,58.3383205888,12.3366883673,0.0,0.848439164258,34.3821554469,10.7710376103,99.8785279769,99.8785279769
 02/23  11:00:00,58.3305283216,12.3366883673,0.0,0.840646897043,34.3821554469,10.7710376103,97.0905671607,97.0905671607
 02/23  12:00:00,58.2676006921,12.3366883673,0.0,0.777719267562,34.3821554469,10.7710376103,87.6634801598,87.6634801598
 02/23  13:00:00,58.2328929925,12.3366883673,0.0,0.743011568006,34.3821554469,10.7710376103,82.8847887089,82.8847887089
 02/23  14:00:00,58.2244702779,12.3366883673,0.0,0.734588853421,34.3821554469,10.7710376103,80.7065072306,80.7065072306
 02/23  15:00:00,58.1604193581,12.3366883673,0.0,0.670537933605,34.3821554469,10.7710376103,77.2801132677,77.2801132677
 02/23  16:00:00,58.1330202605,12.3366883673,0.0,0.643138836008,34.3821554469,10.7710376103,72.6010696387,72.6010696387
 02/23  17:00:00,58.160877123,12.3366883673,0.0,0.670995698487,34.3821554469,10.7710376103,74.5139019672,74.5139019672
 02/23  18:00:00,60.9581060068,12.3366883673,0.0,0.712891248909,34.3821554469,10.7710376103,79.0977468978,79.0977468978
 02/23  19:00:00,53.8551328736,12.3366883673,0.0,0.756751888039,22.9214369646,9.5742556536,85.3887509473,85.3887509473
 02/23  20:00:00,53.9195679947,12.3366883673,0.0,0.821187009153,22.9214369646,9.5742556536,95.0540683207,95.0540683207
 02/23  21:00:00,48.9302950401,12.3366883673,0.0,0.84893550542,19.1011974705,8.3774736969,99.354016209,99.354016209
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5729740701,0.00270328581334,0.0,0.000587123788046,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.6087441975,0.00810985744003,0.0,0.0309506796137,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.6847719055,0.0351393112347,0.0,0.0799489338613,1.91011974705,2.3935639134,0.837724902034,0.837724902034
 02/24  05:00:00,12.7062350785,0.0350953205341,0.0,0.101456097549,1.91011974705,2.3935639134,0.837363598595,0.837363598595
 02/24  06:00:00,12.7147341825,0.0371877180737,0.0,0.10786280397,1.91011974705,2.3935639134,0.902328870916,0.902328870916
 02/24  07:00:00,23.8469673783,12.3366883673,0.0,1.69592868387,1.91011974705,2.3935639134,195.032993618,195.032993618
 02/24  08:00:00,26.0457650073,12.3366883673,0.0,1.28146982496,7.6404789882,4.7871278268,150.387549822,150.387549822
 02/24  09:00:00,40.939434451,12.3366883673,0.0,1.1240749163,19.1011974705,8.3774736969,128.913637388,128.913637388
 02/24  10:00:00,58.47761237,12.3366883673,0.0,0.987730945476,34.3821554469,10.7710376103,104.891210692,104.891210692
 02/24  11:00:00,58.3318678783,12.3366883673,0.0,0.841986453775,34.3821554469,10.7710376103,97.7877778389,97.7877778389
 02/24  12:00:00,58.1637659717,12.3366883673,0.0,0.673884547168,34.3821554469,10.7710376103,84.3618848542,84.3618848542
 02/24  13:00:00,57.842089253,12.3366883673,0.0,0.352207828505,34.3821554469,10.7710376103,67.7479706705,67.7479706705
 02/24  14:00:00,57.5737832395,12.3366883673,0.0,0.0839018150166,34.3821554469,10.7710376103,51.6112603972,51.6112603972
 02/24  15:00:00,57.5688810064,12.3366883673,0.0,0.0789995818558,34.3821554469,10.7710376103,44.7074340351,44.7074340351
 02/24  16:00:00,57.72528723,12.3366883673,0.0,0.235405805505,34.3821554469,10.7710376103,44.6511685406,44.6511685406
 02/24  17:00:00,57.8300393383,12.3366883673,0.0,0.340157913765,34.3821554469,10.7710376103,50.4701649713,50.4701649713
 02/24  18:00:00,60.7177022434,12.3366883673,0.0,0.472487485577,34.3821554469,10.7710376103,60.3019275114,60.3019275114
