Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/24  19:00:00,53.6674304465,12.3366883673,0.0,0.569049461006,22.9214369646,9.5742556536,68.9911338135,68.9911338135
 02/24  20:00:00,53.7553661487,12.3366883673,0.0,0.656985163228,22.9214369646,9.5742556536,78.8872224114,78.8872224114
 02/24  21:00:00,48.8044805373,12.3366883673,0.0,0.723121002632,19.1011974705,8.3774736969,87.7128014984,87.7128014984
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,12.0198983733,0.0193175136,0.0,0.0292881775775,1.91011974705,1.79517293505,0.349289828531,0.349289828531
 02/25  04:00:00,12.0988048278,0.0465388795015,0.0,0.0809732662033,1.91011974705,1.79517293505,1.18574911521,1.18574911521
 02/25  05:00:00,12.1848249981,0.0939059865876,0.0,0.119626329452,1.91011974705,1.79517293505,2.38576156447,2.38576156447
 02/25  06:00:00,12.2729212495,0.160146565596,0.0,0.141482001813,1.91011974705,1.79517293505,4.38248277958,4.38248277958
 02/25  07:00:00,23.3263648774,12.3366883673,0.0,1.77371716132,1.91011974705,1.79517293505,214.725725867,214.725725867
 02/25  08:00:00,21.0867504186,12.3366883673,0.0,1.33947668709,3.8202394941,3.5903458701,173.109979345,173.109979345
 02/25  09:00:00,30.7704985777,12.3366883673,0.0,0.989181944559,11.4607184823,5.9839097835,150.015371925,150.015371925
 02/25  10:00:00,45.4509111097,12.3366883673,0.0,0.618530124217,22.9214369646,9.5742556536,119.365324375,119.365324375
 02/25  11:00:00,57.8029764281,12.3366883673,0.0,0.313095003583,34.3821554469,10.7710376103,99.4256069936,99.4256069936
 02/25  12:00:00,57.5628767755,12.3366883673,0.0,0.0729953509611,34.3821554469,10.7710376103,80.9147803284,80.9147803284
 02/25  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,69.4697065168,69.4697065168
 02/25  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,59.0696529652,59.0696529652
 02/25  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,53.8030979003,53.8030979003
 02/25  16:00:00,57.5128552517,12.3326334386,0.0,0.0270287558891,34.3821554469,10.7710376103,54.7619038128,54.7619038128
 02/25  17:00:00,57.7412912424,12.3366883673,0.0,0.251409817877,34.3821554469,10.7710376103,57.7552192978,57.7552192978
 02/25  18:00:00,60.6826689072,12.3366883673,0.0,0.437454149303,34.3821554469,10.7710376103,67.7870215329,67.7870215329
 02/25  19:00:00,48.6296579852,12.3366883673,0.0,0.548298450472,19.1011974705,8.3774736969,83.5581280838,83.5581280838
 02/25  20:00:00,38.6516270963,12.3366883673,0.0,0.604310463207,11.4607184823,5.9839097835,91.2649104208,91.2649104208
 02/25  21:00:00,38.7088667621,12.3366883673,0.0,0.661550129015,11.4607184823,5.9839097835,97.5283115708,97.5283115708
 02/25  22:00:00,28.7310813973,12.3366883673,0.0,0.717807665737,3.8202394941,3.5903458701,107.270536439,107.270536439
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,9.22371076931,0.00540657162669,0.0,0.00234484891303,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.70850889578,0.00270328581334,0.0,0.000512927869219,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,21.0691445243,12.3366883673,0.0,1.32187079279,3.8202394941,3.5903458701,190.730766615,190.730766615
 02/26  10:00:00,20.3974305512,12.3366883673,0.0,0.650156819729,3.8202394941,3.5903458701,144.272822959,144.272822959
 02/26  11:00:00,35.1787546805,12.3366883673,0.0,0.380416596549,15.2809579764,7.1806917402,123.953856649,123.953856649
 02/26  12:00:00,35.0675882018,12.3366883673,0.0,0.269250117895,15.2809579764,7.1806917402,115.550904165,115.550904165
 02/26  13:00:00,44.9409805716,12.3366883673,0.0,0.10859958613,22.9214369646,9.5742556536,97.5994548308,97.5994548308
 02/26  14:00:00,44.8326054392,12.3312817957,0.0,0.00563102533155,22.9214369646,9.5742556536,89.880665426,89.880665426
 02/26  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,87.9127902319,87.9127902319
 02/26  16:00:00,44.889169479,12.3339850815,0.0,0.0594917792874,22.9214369646,9.5742556536,89.5992640421,89.5992640421
 02/26  17:00:00,45.1904419049,12.3366883673,0.0,0.358060919384,22.9214369646,9.5742556536,95.5776249456,95.5776249456
 02/26  18:00:00,37.7384270297,12.3366883673,0.0,0.184755612401,15.2809579764,7.1806917402,130.934872059,130.934872059
 02/26  19:00:00,33.340388056,12.3366883673,0.0,0.310092873728,7.6404789882,4.7871278268,143.086784717,143.086784717
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.7003067486,0.100039184833,0.0,0.0305839032889,1.91011974705,2.3935639134,2.91108663042,2.91108663042
 02/27  02:00:00,12.9233551982,0.236932953493,0.0,0.116738584271,1.91011974705,2.3935639134,6.78330231484,6.78330231484
 02/27  03:00:00,13.054053776,0.309351824693,0.0,0.175018290833,1.91011974705,2.3935639134,8.85304899876,8.85304899876
 02/27  04:00:00,13.1498353601,0.361532896532,0.0,0.218618803161,1.91011974705,2.3935639134,10.4426793085,10.4426793085
 02/27  05:00:00,13.2477982507,0.418203167291,0.0,0.259911422936,1.91011974705,2.3935639134,12.012109846,12.012109846
 02/27  06:00:00,13.3454393596,0.480294082312,0.0,0.295461616807,1.91011974705,2.3935639134,13.927434259,13.927434259
 02/27  07:00:00,24.1789303866,12.3366883673,0.0,2.0278916922,1.91011974705,2.3935639134,271.392620735,271.392620735
 02/27  08:00:00,26.4804206901,12.3366883673,0.0,1.71612550773,7.6404789882,4.7871278268,229.583867971,229.583867971
 02/27  09:00:00,41.1403144315,12.3366883673,0.0,1.32495489674,19.1011974705,8.3774736969,202.064768787,202.064768787
 02/27  10:00:00,58.38654859,12.3366883673,0.0,0.896667165437,34.3821554469,10.7710376103,169.317648523,169.317648523
 02/27  11:00:00,58.0941826501,12.3366883673,0.0,0.604301225607,34.3821554469,10.7710376103,150.650367706,150.650367706
 02/27  12:00:00,57.8747298415,12.3366883673,0.0,0.384848416984,34.3821554469,10.7710376103,129.676616598,129.676616598
 02/27  13:00:00,57.7398213425,12.3366883673,0.0,0.249939917979,34.3821554469,10.7710376103,115.825419254,115.825419254
 02/27  14:00:00,57.6465875132,12.3366883673,0.0,0.156706088725,34.3821554469,10.7710376103,105.829569381,105.829569381
 02/27  15:00:00,57.6300007885,12.3366883673,0.0,0.140119364025,34.3821554469,10.7710376103,98.8379971568,98.8379971568
 02/27  16:00:00,57.7428387346,12.3366883673,0.0,0.252957310052,34.3821554469,10.7710376103,92.1990247606,92.1990247606
 02/27  17:00:00,57.9775220636,12.3366883673,0.0,0.487640639128,34.3821554469,10.7710376103,95.621454318,95.621454318
 02/27  18:00:00,60.9224589693,12.3366883673,0.0,0.67724421143,34.3821554469,10.7710376103,105.810675433,105.810675433
 02/27  19:00:00,53.8843102826,12.3366883673,0.0,0.785929297052,22.9214369646,9.5742556536,115.222264939,115.222264939
 02/27  20:00:00,53.9689567405,12.3366883673,0.0,0.870575754934,22.9214369646,9.5742556536,124.488355239,124.488355239
 02/27  21:00:00,49.0018329236,12.3366883673,0.0,0.920473388851,19.1011974705,8.3774736969,129.366837868,129.366837868
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.6575124524,0.0724611867371,0.0,0.0153676052471,1.91011974705,2.3935639134,2.14031328371,2.14031328371
 02/28  02:00:00,12.8573601069,0.181169746134,0.0,0.106506700349,1.91011974705,2.3935639134,5.18787558085,5.18787558085
 02/28  03:00:00,13.0848074379,0.345644946953,0.0,0.169478830494,1.91011974705,2.3935639134,9.99389245589,9.99389245589
 02/28  04:00:00,13.0961574482,0.31174697908,0.0,0.214726808673,1.91011974705,2.3935639134,8.95653591616,8.95653591616
 02/28  05:00:00,13.3082800668,0.484712096471,0.0,0.253884309844,1.91011974705,2.3935639134,14.060765152,14.060765152
 02/28  06:00:00,13.2569041765,0.403834659469,0.0,0.283385856565,1.91011974705,2.3935639134,11.6460835142,11.6460835142
 02/28  07:00:00,24.1710793771,12.3366883673,0.0,2.02004068263,1.91011974705,2.3935639134,267.727779628,267.727779628
 02/28  08:00:00,26.427556652,12.3366883673,0.0,1.66326146969,7.6404789882,4.7871278268,222.264888885,222.264888885
 02/28  09:00:00,41.0392297206,12.3366883673,0.0,1.22387018591,19.1011974705,8.3774736969,191.369732059,191.369732059
 02/28  10:00:00,58.2569899646,12.3366883673,0.0,0.767108540064,34.3821554469,10.7710376103,156.551266763,156.551266763
 02/28  11:00:00,57.9683591844,12.3366883673,0.0,0.478477759847,34.3821554469,10.7710376103,136.778192915,136.778192915
 02/28  12:00:00,57.735855337,12.3366883673,0.0,0.245973912502,34.3821554469,10.7710376103,113.129524644,113.129524644
 02/28  13:00:00,57.5851829121,12.3366883673,0.0,0.0953014876242,34.3821554469,10.7710376103,97.4787785774,97.4787785774
 02/28  14:00:00,57.4892767915,12.3312817957,0.0,0.00480193861731,34.3821554469,10.7710376103,86.408477232,86.408477232
 02/28  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,77.405003114,77.405003114
 02/28  16:00:00,57.5692001461,12.3353367244,0.0,0.0806703644571,34.3821554469,10.7710376103,71.0544399843,71.0544399843
 02/28  17:00:00,57.8534648872,12.3366883673,0.0,0.363583462684,34.3821554469,10.7710376103,76.9177519067,76.9177519067
 02/28  18:00:00,60.8058789379,12.3366883673,0.0,0.560664180019,34.3821554469,10.7710376103,88.2043250037,88.2043250037
 02/28  19:00:00,53.7452878742,12.3366883673,0.0,0.646906888725,22.9214369646,9.5742556536,95.8967626537,95.8967626537
 02/28  20:00:00,53.8141894636,12.3366883673,0.0,0.715808478037,22.9214369646,9.5742556536,105.204163101,105.204163101
 02/28  21:00:00,48.845058625,12.3366883673,0.0,0.763699090331,19.1011974705,8.3774736969,111.016061547,111.016061547
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,22.2504703662,12.3366883673,0.0,1.47709833845,1.91011974705,2.3935639134,186.122007747,186.122007747
 03/01  08:00:00,25.7298063847,12.3366883673,0.0,0.965511202351,7.6404789882,4.7871278268,131.769616004,131.769616004
 03/01  09:00:00,40.3566241676,12.3366883673,0.0,0.541264632919,19.1011974705,8.3774736969,91.4937796726,91.4937796726
 03/01  10:00:00,57.6300818194,12.3366883673,0.0,0.140200394903,34.3821554469,10.7710376103,46.6017061393,46.6017061393
 03/01  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,20.024729593,20.024729593
 03/01  12:00:00,57.5282674853,12.3285785099,0.0464959182466,0.0,34.3821554469,10.7710376103,5.52775253845,5.52775253845
 03/01  13:00:00,57.8103186469,12.3285785099,0.328547079852,0.0,34.3821554469,10.7710376103,3.07670962837,3.07670962837
 03/01  14:00:00,58.0201955061,12.3285785099,0.538423939036,0.0,34.3821554469,10.7710376103,1.10318828085,1.10318828085
 03/01  15:00:00,57.8227856923,12.3285785099,0.341014125229,0.0,34.3821554469,10.7710376103,0.211431368252,0.211431368252
 03/01  16:00:00,57.7330999799,12.3285785099,0.251328412863,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  17:00:00,57.6321581787,12.3285785099,0.150386611576,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  18:00:00,60.2409162214,12.3285785099,0.00381132101297,0.0,34.3821554469,10.7710376103,0.511705558966,0.511705558966
 03/01  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,2.2759572256,2.2759572256
 03/01  20:00:00,53.1529993666,12.3353367244,0.0,0.0559700239738,22.9214369646,9.5742556536,16.8544061047,16.8544061047
 03/01  21:00:00,48.2569063355,12.3366883673,0.0,0.175546800822,19.1011974705,8.3774736969,28.9579419472,28.9579419472
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,21.5328744125,12.3366883673,0.0,0.759502384767,1.91011974705,2.3935639134,101.854612918,101.854612918
 03/02  08:00:00,25.2667232787,12.3366883673,0.0,0.502428096422,7.6404789882,4.7871278268,65.1883105784,65.1883105784
 03/02  09:00:00,40.1433577782,12.3366883673,0.0,0.327998243467,19.1011974705,8.3774736969,42.9134922315,42.9134922315
 03/02  10:00:00,57.5271857506,12.3326334386,0.0,0.0413592548185,34.3821554469,10.7710376103,15.7056183805,15.7056183805
 03/02  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,4.71260996188,4.71260996188
 03/02  12:00:00,57.4876654005,12.3285785099,0.00589383341399,0.0,34.3821554469,10.7710376103,1.94780710798,1.94780710798
 03/02  13:00:00,57.6245560036,12.3285785099,0.142784436547,0.0,34.3821554469,10.7710376103,0.611412697742,0.611412697742
 03/02  14:00:00,57.8208814458,12.3285785099,0.339109878718,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  15:00:00,57.8308365434,12.3285785099,0.349064976299,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  16:00:00,57.8561683073,12.3285785099,0.374396740193,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  17:00:00,57.8488996223,12.3285785099,0.367128055196,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  18:00:00,60.4140223009,12.3285785099,0.176917400464,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  19:00:00,53.1745224834,12.3285785099,0.0842513553408,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  20:00:00,53.1104721527,12.3285785099,0.0202010246639,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  21:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,21.6915501781,12.3366883673,0.0,0.918178150377,1.91011974705,2.3935639134,118.515793737,118.515793737
 03/03  08:00:00,25.3809565893,12.3366883673,0.0,0.616661407026,7.6404789882,4.7871278268,83.6949964299,83.6949964299
 03/03  09:00:00,40.0955703523,12.3366883673,0.0,0.280210817564,19.1011974705,8.3774736969,53.5225153663,53.5225153663
 03/03  10:00:00,57.4869266535,12.3299301528,0.0,0.00380344354224,34.3821554469,10.7710376103,19.6662875378,19.6662875378
 03/03  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,6.76667510269,6.76667510269
 03/03  12:00:00,57.61689122,12.3285785099,0.13511965297,0.0,34.3821554469,10.7710376103,1.49530295116,1.49530295116
 03/03  13:00:00,57.8426318122,12.3285785099,0.36086024509,0.0,34.3821554469,10.7710376103,0.262635504155,0.262635504155
 03/03  14:00:00,58.0103553222,12.3285785099,0.528583755172,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  15:00:00,58.0030065286,12.3285785099,0.521234961549,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  16:00:00,57.8242351587,12.3285785099,0.342463591661,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  17:00:00,57.6813802499,12.3285785099,0.199608682857,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  18:00:00,60.2915076567,12.3285785099,0.0544027563251,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/03  20:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.388182060411,0.388182060411
 03/03  21:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,3.79648565949,3.79648565949
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,20.9403367537,12.3366883673,0.0,0.765355704324,1.91011974705,1.79517293505,101.158833535,101.158833535
 03/04  08:00:00,20.327983142,12.3366883673,0.0,0.580709410529,3.8202394941,3.5903458701,79.4160558536,79.4160558536
 03/04  09:00:00,30.2808544486,12.3366883673,0.0,0.499537815466,11.4607184823,5.9839097835,68.0669770035,68.0669770035
 03/04  10:00:00,45.2232688563,12.3366883673,0.0,0.390887870814,22.9214369646,9.5742556536,49.1295623136,49.1295623136
 03/04  11:00:00,57.8207661675,12.3366883673,0.0,0.330884742964,34.3821554469,10.7710376103,37.3713587777,37.3713587777
 03/04  12:00:00,57.752933094,12.3366883673,0.0,0.263051669516,34.3821554469,10.7710376103,26.4085258152,26.4085258152
 03/04  13:00:00,57.6885980009,12.3366883673,0.0,0.198716576359,34.3821554469,10.7710376103,21.3058523937,21.3058523937
 03/04  14:00:00,57.6397246614,12.3366883673,0.0,0.149843236872,34.3821554469,10.7710376103,18.3974493883,18.3974493883
 03/04  15:00:00,57.5834386921,12.3366883673,0.0,0.0935572675943,34.3821554469,10.7710376103,13.2537401638,13.2537401638
 03/04  16:00:00,57.5200856253,12.3366883673,0.0,0.0302042007566,34.3821554469,10.7710376103,8.87227991554,8.87227991554
 03/04  17:00:00,57.5576661118,12.3366883673,0.0,0.0677846872366,34.3821554469,10.7710376103,7.39728879095,7.39728879095
 03/04  18:00:00,59.0124353273,12.3366883673,0.0,0.144887236125,34.3821554469,10.7710376103,12.4238295541,12.4238295541
 03/04  19:00:00,48.3620538006,12.3366883673,0.0,0.280694265857,19.1011974705,8.3774736969,32.4842679695,32.4842679695
 03/04  20:00:00,38.3842629118,12.3366883673,0.0,0.336946278667,11.4607184823,5.9839097835,41.8578960029,41.8578960029
 03/04  21:00:00,38.4206506012,12.3366883673,0.0,0.373333968034,11.4607184823,5.9839097835,45.8394752472,45.8394752472
 03/04  22:00:00,28.4417054013,12.3366883673,0.0,0.428431669817,3.8202394941,3.5903458701,55.0450888738,55.0450888738
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,20.6960590698,12.3366883673,0.0,0.948785338236,3.8202394941,3.5903458701,114.552190279,114.552190279
 03/05  10:00:00,20.420206875,12.3366883673,0.0,0.672933143437,3.8202394941,3.5903458701,84.0087084219,84.0087084219
 03/05  11:00:00,35.3537827235,12.3366883673,0.0,0.555444639537,15.2809579764,7.1806917402,68.2685504728,68.2685504728
 03/05  12:00:00,35.2727990583,12.3366883673,0.0,0.474460974341,15.2809579764,7.1806917402,61.6238830016,61.6238830016
 03/05  13:00:00,45.2307807428,12.3366883673,0.0,0.398399757293,22.9214369646,9.5742556536,45.8938986503,45.8938986503
 03/05  14:00:00,45.1476542989,12.3366883673,0.0,0.315273313414,22.9214369646,9.5742556536,36.6343217849,36.6343217849
 03/05  15:00:00,45.0672047296,12.3366883673,0.0,0.23482374406,22.9214369646,9.5742556536,27.4008007833,27.4008007833
 03/05  16:00:00,45.0050976521,12.3366883673,0.0,0.17271666662,22.9214369646,9.5742556536,22.4288536922,22.4288536922
 03/05  17:00:00,44.9822566629,12.3366883673,0.0,0.149875677419,22.9214369646,9.5742556536,19.1897111501,19.1897111501
 03/05  18:00:00,36.2563378915,12.3366883673,0.0,0.0803331409335,15.2809579764,7.1806917402,40.6012438897,40.6012438897
 03/05  19:00:00,33.1894253765,12.3366883673,0.0,0.159130194205,7.6404789882,4.7871278268,51.5700123378,51.5700123378
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,21.4256084766,12.3366883673,0.0,0.652236448829,1.91011974705,2.3935639134,68.4225056092,68.4225056092
 03/06  08:00:00,25.219402565,12.3366883673,0.0,0.455107382721,7.6404789882,4.7871278268,43.4580877624,43.4580877624
 03/06  09:00:00,40.1467571745,12.3366883673,0.0,0.331397639828,19.1011974705,8.3774736969,26.3043593549,26.3043593549
 03/06  10:00:00,57.6831725306,12.3366883673,0.0,0.193291106043,34.3821554469,10.7710376103,5.17546130486,5.17546130486
 03/06  11:00:00,57.5989184309,12.3366883673,0.0,0.109037006391,34.3821554469,10.7710376103,1.63242781831,1.63242781831
 03/06  12:00:00,57.5691963586,12.3366883673,0.0,0.079314934082,34.3821554469,10.7710376103,0.864801377513,0.864801377513
 03/06  13:00:00,57.5598587911,12.3366883673,0.0,0.069977366612,34.3821554469,10.7710376103,0.842412141105,0.842412141105
 03/06  14:00:00,57.5102579573,12.3353367244,0.0,0.0217281756951,34.3821554469,10.7710376103,0.560874583275,0.560874583275
 03/06  15:00:00,57.5039797934,12.3285785099,0.022208226324,0.0,34.3821554469,10.7710376103,0.013838412559,0.013838412559
 03/06  16:00:00,57.6712781208,12.3285785099,0.189506553689,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  17:00:00,57.4930443466,12.3285785099,0.0112727795342,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  18:00:00,58.8594382337,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  19:00:00,53.1114592251,12.3326334386,0.0,0.0171331682903,22.9214369646,9.5742556536,0.0814851886088,0.0814851886088
 03/06  20:00:00,53.2309573239,12.3366883673,0.0,0.132576338405,22.9214369646,9.5742556536,4.63999704063,4.63999704063
 03/06  21:00:00,48.3151724966,12.3366883673,0.0,0.23381296192,19.1011974705,8.3774736969,19.3097475558,19.3097475558
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,21.7689393288,12.3366883673,0.0,0.995567301024,1.91011974705,2.3935639134,115.022286228,115.022286228
 03/07  08:00:00,25.4480616507,12.3366883673,0.0,0.683766468378,7.6404789882,4.7871278268,83.5818600314,83.5818600314
 03/07  09:00:00,40.2336685775,12.3366883673,0.0,0.418309042817,19.1011974705,8.3774736969,63.847248679,63.847248679
 03/07  10:00:00,57.5625127292,12.3339850815,0.0,0.0753345904488,34.3821554469,10.7710376103,36.7405126849,36.7405126849
 03/07  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,27.9133260329,27.9133260329
 03/07  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,16.3785065618,16.3785065618
 03/07  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,10.5818717602,10.5818717602
 03/07  14:00:00,57.4912442105,12.3285785099,0.00947264342465,0.0,34.3821554469,10.7710376103,4.14257078194,4.14257078194
 03/07  15:00:00,57.5278052915,12.3285785099,0.0460337244277,0.0,34.3821554469,10.7710376103,1.57775724273,1.57775724273
 03/07  16:00:00,57.5003269829,12.3285785099,0.018555415855,0.0,34.3821554469,10.7710376103,0.944621025324,0.944621025324
 03/07  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.629271669801,0.629271669801
 03/07  18:00:00,58.8594382337,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.38903444858,2.38903444858
 03/07  19:00:00,53.097888876,12.3312817957,0.0,0.00491446214219,22.9214369646,9.5742556536,16.5013333566,16.5013333566
 03/07  20:00:00,53.2158102079,12.3366883673,0.0,0.117429222408,22.9214369646,9.5742556536,28.4888638501,28.4888638501
 03/07  21:00:00,48.2765868894,12.3366883673,0.0,0.195227354684,19.1011974705,8.3774736969,34.6010099571,34.6010099571
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,20.334790351,12.3366883673,0.0,0.939084989884,1.91011974705,2.3935639134,125.831416019,125.831416019
 03/08  08:00:00,25.4471542909,12.3366883673,0.0,0.682859108534,7.6404789882,4.7871278268,95.3838231811,95.3838231811
 03/08  09:00:00,40.397697581,12.3366883673,0.0,0.582338046284,19.1011974705,8.3774736969,83.6968858231,83.6968858231
 03/08  10:00:00,57.8595257412,12.3366883673,0.0,0.369644316687,34.3821554469,10.7710376103,61.6604654716,61.6604654716
 03/08  11:00:00,57.693041402,12.3366883673,0.0,0.203159977515,34.3821554469,10.7710376103,51.2142987133,51.2142987133
 03/08  12:00:00,57.7130527461,12.3366883673,0.0,0.223171321553,34.3821554469,10.7710376103,42.6100204096,42.6100204096
 03/08  13:00:00,57.774545163,12.3366883673,0.0,0.284663738529,34.3821554469,10.7710376103,39.5142238734,39.5142238734
 03/08  14:00:00,57.8056228757,12.3366883673,0.0,0.315741451188,34.3821554469,10.7710376103,40.5912196867,40.5912196867
 03/08  15:00:00,57.8528202517,12.3366883673,0.0,0.362938827205,34.3821554469,10.7710376103,47.9586864259,47.9586864259
 03/08  16:00:00,57.7821111087,12.3366883673,0.0,0.29222968415,34.3821554469,10.7710376103,47.9300490442,47.9300490442
 03/08  17:00:00,57.8680340262,12.3366883673,0.0,0.378152601712,34.3821554469,10.7710376103,52.2945822068,52.2945822068
 03/08  18:00:00,59.3325324283,12.3366883673,0.0,0.464984337126,34.3821554469,10.7710376103,60.4577797161,60.4577797161
 03/08  19:00:00,53.6077376865,12.3366883673,0.0,0.50935670098,22.9214369646,9.5742556536,66.3419940566,66.3419940566
 03/08  20:00:00,53.755534487,12.3366883673,0.0,0.657153501475,22.9214369646,9.5742556536,79.4984098742,79.4984098742
 03/08  21:00:00,48.8020415241,12.3366883673,0.0,0.720681989338,19.1011974705,8.3774736969,83.8032854897,83.8032854897
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,20.8782217238,12.3366883673,0.0,1.48251636266,1.91011974705,2.3935639134,175.674359896,175.674359896
 03/09  08:00:00,25.8576553627,12.3366883673,0.0,1.09336018041,7.6404789882,4.7871278268,135.876614234,135.876614234
 03/09  09:00:00,40.7586688959,12.3366883673,0.0,0.943309361226,19.1011974705,8.3774736969,119.574109547,119.574109547
 03/09  10:00:00,58.2896998758,12.3366883673,0.0,0.799818451298,34.3821554469,10.7710376103,97.1464725827,97.1464725827
 03/09  11:00:00,58.159833213,12.3366883673,0.0,0.669951788499,34.3821554469,10.7710376103,85.692618523,85.692618523
 03/09  12:00:00,58.0400984173,12.3366883673,0.0,0.55021699278,34.3821554469,10.7710376103,73.6380254559,73.6380254559
 03/09  13:00:00,57.9819671876,12.3366883673,0.0,0.492085763131,34.3821554469,10.7710376103,66.1802060592,66.1802060592
 03/09  14:00:00,57.9070178829,12.3366883673,0.0,0.417136458404,34.3821554469,10.7710376103,58.0409067847,58.0409067847
 03/09  15:00:00,57.6720212018,12.3366883673,0.0,0.182139777234,34.3821554469,10.7710376103,50.2716403801,50.2716403801
 03/09  16:00:00,57.6135734145,12.3366883673,0.0,0.123691989986,34.3821554469,10.7710376103,42.6027891892,42.6027891892
 03/09  17:00:00,57.7509801913,12.3366883673,0.0,0.261098766793,34.3821554469,10.7710376103,44.1742952273,44.1742952273
 03/09  18:00:00,59.2762865206,12.3366883673,0.0,0.408738429402,34.3821554469,10.7710376103,53.0588061696,53.0588061696
 03/09  19:00:00,53.5989840942,12.3366883673,0.0,0.500603108693,22.9214369646,9.5742556536,61.4993054265,61.4993054265
 03/09  20:00:00,53.6602049669,12.3366883673,0.0,0.561823981341,22.9214369646,9.5742556536,69.3041040384,69.3041040384
 03/09  21:00:00,48.683728229,12.3366883673,0.0,0.602368694238,19.1011974705,8.3774736969,74.8799024465,74.8799024465
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,20.8308203294,12.3366883673,0.0,1.43511496831,1.91011974705,2.3935639134,168.523600283,168.523600283
 03/10  08:00:00,25.766233952,12.3366883673,0.0,1.00193876966,7.6404789882,4.7871278268,126.304200141,126.304200141
 03/10  09:00:00,40.5380928652,12.3366883673,0.0,0.722733330438,19.1011974705,8.3774736969,106.118633735,106.118633735
 03/10  10:00:00,57.9717144609,12.3366883673,0.0,0.481833036348,34.3821554469,10.7710376103,78.3369256192,78.3369256192
 03/10  11:00:00,57.8702037426,12.3366883673,0.0,0.380322318037,34.3821554469,10.7710376103,66.3399865193,66.3399865193
 03/10  12:00:00,57.7147403739,12.3366883673,0.0,0.224858949358,34.3821554469,10.7710376103,54.0661796284,54.0661796284
 03/10  13:00:00,57.745561155,12.3366883673,0.0,0.255679730489,34.3821554469,10.7710376103,47.5784203288,47.5784203288
 03/10  14:00:00,57.7095610829,12.3366883673,0.0,0.219679658416,34.3821554469,10.7710376103,42.4766668025,42.4766668025
 03/10  15:00:00,57.589002609,12.3366883673,0.0,0.0991211845133,34.3821554469,10.7710376103,39.4819145981,39.4819145981
 03/10  16:00:00,57.5830835206,12.3366883673,0.0,0.0932020960393,34.3821554469,10.7710376103,35.5955992423,35.5955992423
 03/10  17:00:00,57.7079635142,12.3366883673,0.0,0.218082089636,34.3821554469,10.7710376103,37.5062918172,37.5062918172
 03/10  18:00:00,59.200573932,12.3366883673,0.0,0.333025840829,34.3821554469,10.7710376103,43.9597862545,43.9597862545
 03/10  19:00:00,53.5068313245,12.3366883673,0.0,0.408450339023,22.9214369646,9.5742556536,49.7888671954,49.7888671954
 03/10  20:00:00,53.587168163,12.3366883673,0.0,0.488787177475,22.9214369646,9.5742556536,60.229698561,60.229698561
 03/10  21:00:00,48.6331291102,12.3366883673,0.0,0.551769575487,19.1011974705,8.3774736969,68.2955020564,68.2955020564
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.972644325,0.00135164290667,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,20.3184175886,12.3366883673,0.0,1.52110320583,1.91011974705,1.79517293505,179.778868284,179.778868284
 03/11  08:00:00,20.794286755,12.3366883673,0.0,1.04701302344,3.8202394941,3.5903458701,134.069538822,134.069538822
 03/11  09:00:00,30.4987393717,12.3366883673,0.0,0.717422738612,11.4607184823,5.9839097835,111.337122902,111.337122902
 03/11  10:00:00,45.1600084595,12.3366883673,0.0,0.327627474006,22.9214369646,9.5742556536,79.8788749327,79.8788749327
 03/11  11:00:00,57.5283680018,12.3326334386,0.0,0.0425415060024,34.3821554469,10.7710376103,53.7814269181,53.7814269181
 03/11  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,35.4865482806,35.4865482806
 03/11  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,20.8471021222,20.8471021222
 03/11  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,9.59745876375,9.59745876375
 03/11  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,4.57744463541,4.57744463541
 03/11  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.94544161796,2.94544161796
 03/11  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.43657539866,2.43657539866
 03/11  18:00:00,58.8594382337,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,4.25993290141,4.25993290141
 03/11  19:00:00,48.1308783789,12.3339850815,0.0,0.0522221299757,19.1011974705,8.3774736969,24.3873302346,24.3873302346
 03/11  20:00:00,38.2187024771,12.3366883673,0.0,0.171385843936,11.4607184823,5.9839097835,32.7885441588,32.7885441588
 03/11  21:00:00,38.2984127694,12.3366883673,0.0,0.251096136239,11.4607184823,5.9839097835,40.2400982599,40.2400982599
 03/11  22:00:00,28.3598890006,12.3366883673,0.0,0.346615269035,3.8202394941,3.5903458701,55.3951346754,55.3951346754
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,20.7280948918,12.3366883673,0.0,0.980821160299,3.8202394941,3.5903458701,133.388639651,133.388639651
 03/12  09:00:00,20.3677741914,12.3366883673,0.0,0.620500459884,3.8202394941,3.5903458701,108.023038058,108.023038058
 03/12  10:00:00,35.1538345956,12.3366883673,0.0,0.355496511658,15.2809579764,7.1806917402,95.8823545213,95.8823545213
 03/12  11:00:00,34.9387180938,12.3366883673,0.0,0.14038000984,15.2809579764,7.1806917402,86.8292584956,86.8292584956
 03/12  12:00:00,44.8263356958,12.3299301528,0.0,0.000712924772977,22.9214369646,9.5742556536,68.8160075189,68.8160075189
 03/12  13:00:00,44.8810976513,12.3353367244,0.0,0.0500683087354,22.9214369646,9.5742556536,63.3825609228,63.3825609228
 03/12  14:00:00,44.9569770765,12.3366883673,0.0,0.124596090995,22.9214369646,9.5742556536,57.4737988887,57.4737988887
 03/12  15:00:00,44.8327343682,12.3312817957,0.0,0.0057599542666,22.9214369646,9.5742556536,49.8273226896,49.8273226896
 03/12  16:00:00,44.8324141069,12.3312817957,0.0,0.00543969305661,22.9214369646,9.5742556536,48.053106369,48.053106369
 03/12  17:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,71.9327590758,71.9327590758
 03/12  18:00:00,26.2083208813,12.3366883673,0.0,0.066359032306,7.6404789882,4.7871278268,83.0411596675,83.0411596675
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5710353034,0.00135164290667,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,26.4927138618,12.3366883673,0.0,1.58634183408,1.91011974705,2.3935639134,196.563049662,196.563049662
 03/13  07:00:00,28.7057443046,12.3366883673,0.0,1.18611578892,7.6404789882,4.7871278268,151.748066449,151.748066449
 03/13  08:00:00,40.8059796667,12.3366883673,0.0,0.990620131992,19.1011974705,8.3774736969,132.887709368,132.887709368
 03/13  09:00:00,58.2991441429,12.3366883673,0.0,0.809262718362,34.3821554469,10.7710376103,109.359701367,109.359701367
 03/13  10:00:00,58.1584896031,12.3366883673,0.0,0.668608178621,34.3821554469,10.7710376103,97.2153529651,97.2153529651
 03/13  11:00:00,57.8485604849,12.3366883673,0.0,0.358679060349,34.3821554469,10.7710376103,80.9975359479,80.9975359479
 03/13  12:00:00,57.5922654198,12.3366883673,0.0,0.102383995275,34.3821554469,10.7710376103,70.0888699069,70.0888699069
 03/13  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,56.3421821374,56.3421821374
 03/13  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,46.7630096377,46.7630096377
 03/13  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,35.3158853505,35.3158853505
 03/13  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,32.0075077473,32.0075077473
 03/13  17:00:00,57.5863818394,12.3366883673,0.0,0.0965004148583,34.3821554469,10.7710376103,35.4991277251,35.4991277251
 03/13  18:00:00,45.0854189651,12.3366883673,0.0,0.253037979572,22.9214369646,9.5742556536,43.3597723063,43.3597723063
 03/13  19:00:00,53.490185929,12.3366883673,0.0,0.391804943489,22.9214369646,9.5742556536,54.6824900665,54.6824900665
 03/13  20:00:00,48.5323160542,12.3366883673,0.0,0.450956519527,19.1011974705,8.3774736969,61.6207007998,61.6207007998
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,26.4458065259,12.3366883673,0.0,1.53943449816,1.91011974705,2.3935639134,192.681953642,192.681953642
 03/14  07:00:00,27.3335217685,12.3366883673,0.0,1.19155991955,7.6404789882,4.7871278268,153.072812923,153.072812923
 03/14  08:00:00,40.8034019316,12.3366883673,0.0,0.98804239693,19.1011974705,8.3774736969,131.434319767,131.434319767
 03/14  09:00:00,58.256259839,12.3366883673,0.0,0.766378414441,34.3821554469,10.7710376103,103.77648296,103.77648296
 03/14  10:00:00,58.0815972119,12.3366883673,0.0,0.591715787404,34.3821554469,10.7710376103,88.6729337956,88.6729337956
 03/14  11:00:00,57.8153031958,12.3366883673,0.0,0.325421771245,34.3821554469,10.7710376103,69.6921648166,69.6921648166
 03/14  12:00:00,57.8313668911,12.3366883673,0.0,0.341485466629,34.3821554469,10.7710376103,57.7449001988,57.7449001988
 03/14  13:00:00,57.857461212,12.3366883673,0.0,0.36757978752,34.3821554469,10.7710376103,48.3483655123,48.3483655123
 03/14  14:00:00,57.801783529,12.3366883673,0.0,0.311902104477,34.3821554469,10.7710376103,42.4150118937,42.4150118937
 03/14  15:00:00,57.7038469561,12.3366883673,0.0,0.2139655316,34.3821554469,10.7710376103,34.441702627,34.441702627
 03/14  16:00:00,57.7270075542,12.3366883673,0.0,0.237126129633,34.3821554469,10.7710376103,34.256567644,34.256567644
 03/14  17:00:00,57.8106655565,12.3366883673,0.0,0.320784132013,34.3821554469,10.7710376103,40.6334909686,40.6334909686
 03/14  18:00:00,45.2224719723,12.3366883673,0.0,0.390090986773,22.9214369646,9.5742556536,47.6675946176,47.6675946176
 03/14  19:00:00,53.567462222,12.3366883673,0.0,0.469081236454,22.9214369646,9.5742556536,57.1218282768,57.1218282768
 03/14  20:00:00,48.5960252103,12.3366883673,0.0,0.514665675577,19.1011974705,8.3774736969,63.1344319214,63.1344319214
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,26.0556076079,12.3366883673,0.0,1.1492355801,1.91011974705,2.3935639134,135.522394945,135.522394945
 03/15  07:00:00,27.0123081026,12.3366883673,0.0,0.870346253601,7.6404789882,4.7871278268,102.679230402,102.679230402
 03/15  08:00:00,40.4639345423,12.3366883673,0.0,0.648575007629,19.1011974705,8.3774736969,76.144034146,76.144034146
 03/15  09:00:00,57.8290827744,12.3366883673,0.0,0.339201349914,34.3821554469,10.7710376103,41.5711868656,41.5711868656
 03/15  10:00:00,57.5482722865,12.3339850815,0.0,0.061094147792,34.3821554469,10.7710376103,28.0018098364,28.0018098364
 03/15  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,13.4900258401,13.4900258401
 03/15  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,6.22993473297,6.22993473297
 03/15  13:00:00,57.5073130268,12.3285785099,0.0255414596791,0.0,34.3821554469,10.7710376103,2.84222637677,2.84222637677
 03/15  14:00:00,57.6359001299,12.3285785099,0.15412856279,0.0,34.3821554469,10.7710376103,1.57683678894,1.57683678894
 03/15  15:00:00,57.6851646904,12.3285785099,0.20339312334,0.0,34.3821554469,10.7710376103,0.658905815016,0.658905815016
 03/15  16:00:00,57.5621755991,12.3285785099,0.0804040319854,0.0,34.3821554469,10.7710376103,0.387164370628,0.387164370628
 03/15  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.329409087284,0.329409087284
 03/15  18:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.802826221616,0.802826221616
 03/15  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,1.45898780268,1.45898780268
 03/15  20:00:00,48.0827092223,12.3312817957,0.0,0.0067562592207,19.1011974705,8.3774736969,6.80520365304,6.80520365304
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
