Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,25.9729158724,12.3366883673,0.0,1.06654384466,1.91011974705,2.3935639134,140.957161929,140.957161929
 03/16  07:00:00,26.9893943638,12.3366883673,0.0,0.847432514784,7.6404789882,4.7871278268,111.957461224,111.957461224
 03/16  08:00:00,40.6406068912,12.3366883673,0.0,0.825247356473,19.1011974705,8.3774736969,110.050606403,110.050606403
 03/16  09:00:00,58.3149507138,12.3366883673,0.0,0.825069289287,34.3821554469,10.7710376103,99.7318937254,99.7318937254
 03/16  10:00:00,58.3195208269,12.3366883673,0.0,0.829639402337,34.3821554469,10.7710376103,96.5792707022,96.5792707022
 03/16  11:00:00,58.2419832673,12.3366883673,0.0,0.752101842812,34.3821554469,10.7710376103,89.6280426827,89.6280426827
 03/16  12:00:00,58.2021090966,12.3366883673,0.0,0.712227672122,34.3821554469,10.7710376103,88.4893704523,88.4893704523
 03/16  13:00:00,58.2486119797,12.3366883673,0.0,0.758730555178,34.3821554469,10.7710376103,86.7592011974,86.7592011974
 03/16  14:00:00,58.1844581567,12.3366883673,0.0,0.69457673214,34.3821554469,10.7710376103,84.2928804566,84.2928804566
 03/16  15:00:00,58.211648201,12.3366883673,0.0,0.721766776467,34.3821554469,10.7710376103,82.2634957997,82.2634957997
 03/16  16:00:00,58.2655387142,12.3366883673,0.0,0.775657289678,34.3821554469,10.7710376103,83.4680780385,83.4680780385
 03/16  17:00:00,58.3178600298,12.3366883673,0.0,0.827978605321,34.3821554469,10.7710376103,89.2578432392,89.2578432392
 03/16  18:00:00,45.6693858461,12.3366883673,0.0,0.837004860567,22.9214369646,9.5742556536,93.2160205414,93.2160205414
 03/16  19:00:00,53.93982228,12.3366883673,0.0,0.841441294504,22.9214369646,9.5742556536,98.4888823343,98.4888823343
 03/16  20:00:00,48.944337862,12.3366883673,0.0,0.862978327282,19.1011974705,8.3774736969,101.95850831,101.95850831
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5806949996,0.00405492872001,0.0,0.0069564104782,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.6471335485,0.0255217129346,0.0,0.0519281751183,1.91011974705,2.3935639134,0.540902135858,0.540902135858
 03/17  03:00:00,12.6980712902,0.0425862270386,0.0,0.0858014027127,1.91011974705,2.3935639134,1.06646893152,1.06646893152
 03/17  04:00:00,12.7488947689,0.0632535489856,0.0,0.115957559474,1.91011974705,2.3935639134,1.57220127235,1.57220127235
 03/17  05:00:00,12.8189232528,0.110609528591,0.0,0.138630063785,1.91011974705,2.3935639134,2.90974867661,2.90974867661
 03/17  06:00:00,26.6566294997,12.3366883673,0.0,1.75025747192,1.91011974705,2.3935639134,206.4950106,206.4950106
 03/17  07:00:00,27.4959659807,12.3366883673,0.0,1.35400413175,7.6404789882,4.7871278268,161.682791866,161.682791866
 03/17  08:00:00,41.0154742403,12.3366883673,0.0,1.20011470555,19.1011974705,8.3774736969,143.696461144,143.696461144
 03/17  09:00:00,58.5044113074,12.3366883673,0.0,1.01452988292,34.3821554469,10.7710376103,121.673527937,121.673527937
 03/17  10:00:00,58.1739069236,12.3366883673,0.0,0.684025499133,34.3821554469,10.7710376103,110.486412827,110.486412827
 03/17  11:00:00,57.8572850317,12.3366883673,0.0,0.367403607185,34.3821554469,10.7710376103,94.6461232011,94.6461232011
 03/17  12:00:00,57.7194876339,12.3366883673,0.0,0.229606209374,34.3821554469,10.7710376103,85.1638156882,85.1638156882
 03/17  13:00:00,57.8769562447,12.3366883673,0.0,0.387074820152,34.3821554469,10.7710376103,80.1867377052,80.1867377052
 03/17  14:00:00,57.7049467878,12.3366883673,0.0,0.215065363287,34.3821554469,10.7710376103,75.8102890237,75.8102890237
 03/17  15:00:00,57.6016574371,12.3366883673,0.0,0.111776012623,34.3821554469,10.7710376103,68.970173496,68.970173496
 03/17  16:00:00,57.7230332412,12.3366883673,0.0,0.233151816636,34.3821554469,10.7710376103,68.4924517412,68.4924517412
 03/17  17:00:00,57.9212200387,12.3366883673,0.0,0.431338614155,34.3821554469,10.7710376103,72.5526646721,72.5526646721
 03/17  18:00:00,45.35653673,12.3366883673,0.0,0.52415574451,22.9214369646,9.5742556536,76.5211940737,76.5211940737
 03/17  19:00:00,53.698566375,12.3366883673,0.0,0.600185389454,22.9214369646,9.5742556536,83.5439611489,83.5439611489
 03/17  20:00:00,48.7158470311,12.3366883673,0.0,0.634487496384,19.1011974705,8.3774736969,87.5856126457,87.5856126457
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9925811781,0.00675821453336,0.0,0.0145302815103,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,25.9134410401,12.3366883673,0.0,1.60545999067,1.91011974705,1.79517293505,196.679230156,196.679230156
 03/18  07:00:00,22.3320132793,12.3366883673,0.0,1.20707288116,3.8202394941,3.5903458701,153.761817547,153.761817547
 03/18  08:00:00,30.8046288547,12.3366883673,0.0,1.02331222159,11.4607184823,5.9839097835,137.591647099,137.591647099
 03/18  09:00:00,45.5857685456,12.3366883673,0.0,0.753387560116,22.9214369646,9.5742556536,111.285739468,111.285739468
 03/18  10:00:00,57.921013324,12.3366883673,0.0,0.431131899472,34.3821554469,10.7710376103,86.7428111769,86.7428111769
 03/18  11:00:00,57.7967895819,12.3366883673,0.0,0.306908157411,34.3821554469,10.7710376103,68.1217499411,68.1217499411
 03/18  12:00:00,57.5590026992,12.3339850815,0.0,0.0718245605261,34.3821554469,10.7710376103,57.0888424158,57.0888424158
 03/18  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,45.1923054665,45.1923054665
 03/18  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,38.2466059579,38.2466059579
 03/18  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,32.8925840499,32.8925840499
 03/18  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,27.4854530255,27.4854530255
 03/18  17:00:00,57.5761309093,12.3366883673,0.0,0.0862494848189,34.3821554469,10.7710376103,31.1716182841,31.1716182841
 03/18  18:00:00,40.1002619151,12.3366883673,0.0,0.284902380336,19.1011974705,8.3774736969,50.4592041592,50.4592041592
 03/18  19:00:00,38.4460673012,12.3366883673,0.0,0.398750668099,11.4607184823,5.9839097835,60.2524721637,60.2524721637
 03/18  20:00:00,38.4901787891,12.3366883673,0.0,0.442862155989,11.4607184823,5.9839097835,64.2665281049,64.2665281049
 03/18  21:00:00,28.5095912574,12.3366883673,0.0,0.49631752591,3.8202394941,3.5903458701,74.7452940104,74.7452940104
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,21.2433654502,12.3366883673,0.0,1.49609171872,3.8202394941,3.5903458701,182.794673236,182.794673236
 03/19  09:00:00,20.7766253209,12.3366883673,0.0,1.02935158937,3.8202394941,3.5903458701,140.967027579,140.967027579
 03/19  10:00:00,35.5543588087,12.3366883673,0.0,0.756020724826,15.2809579764,7.1806917402,119.14894256,119.14894256
 03/19  11:00:00,35.4206929153,12.3366883673,0.0,0.622354831385,15.2809579764,7.1806917402,109.305447187,109.305447187
 03/19  12:00:00,45.402553154,12.3366883673,0.0,0.570172168493,22.9214369646,9.5742556536,89.0203537925,89.0203537925
 03/19  13:00:00,45.0876761152,12.3366883673,0.0,0.255295129643,22.9214369646,9.5742556536,72.9611570846,72.9611570846
 03/19  14:00:00,44.8820500672,12.3366883673,0.0,0.0496690816492,22.9214369646,9.5742556536,65.1880193504,65.1880193504
 03/19  15:00:00,44.8622428992,12.3366883673,0.0,0.0298619137,22.9214369646,9.5742556536,60.0834158456,60.0834158456
 03/19  16:00:00,44.990227603,12.3366883673,0.0,0.157846617472,22.9214369646,9.5742556536,58.84214448,58.84214448
 03/19  17:00:00,34.863383724,12.3366883673,0.0,0.0650456400593,15.2809579764,7.1806917402,79.0994258391,79.0994258391
 03/19  18:00:00,24.9291739223,12.3366883673,0.0,0.164878739982,7.6404789882,4.7871278268,86.3455250486,86.3455250486
 03/19  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5711256539,0.00135164290667,0.0,9.0350567581e-05,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.6257036608,0.0264453223088,0.0,0.0295746780276,1.91011974705,2.3935639134,0.568377767707,0.568377767707
 03/20  05:00:00,12.6808769555,0.0442126147792,0.0,0.06698068029,1.91011974705,2.3935639134,1.11449282037,1.11449282037
 03/20  06:00:00,26.6012950412,12.3366883673,0.0,1.69492301346,1.91011974705,2.3935639134,210.815647182,210.815647182
 03/20  07:00:00,27.4141549533,12.3366883673,0.0,1.27219310429,7.6404789882,4.7871278268,161.617290029,161.617290029
 03/20  08:00:00,40.8394310096,12.3366883673,0.0,1.02407147489,19.1011974705,8.3774736969,133.595090179,133.595090179
 03/20  09:00:00,58.2377430919,12.3366883673,0.0,0.747861667413,34.3821554469,10.7710376103,101.396856304,101.396856304
 03/20  10:00:00,57.9163646953,12.3366883673,0.0,0.426483270782,34.3821554469,10.7710376103,79.6503931561,79.6503931561
 03/20  11:00:00,57.6110380766,12.3366883673,0.0,0.121156652083,34.3821554469,10.7710376103,54.9486366226,54.9486366226
 03/20  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,38.1598428041,38.1598428041
 03/20  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,27.6080220464,27.6080220464
 03/20  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,19.21164786,19.21164786
 03/20  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,7.87175977185,7.87175977185
 03/20  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,4.66374425303,4.66374425303
 03/20  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,10.0715550279,10.0715550279
 03/20  18:00:00,44.8520317837,12.3339850815,0.0,0.0223540839825,22.9214369646,9.5742556536,16.0917645959,16.0917645959
 03/20  19:00:00,53.2477420877,12.3366883673,0.0,0.149361102142,22.9214369646,9.5742556536,24.3549726301,24.3549726301
 03/20  20:00:00,48.3250931242,12.3366883673,0.0,0.243733589488,19.1011974705,8.3774736969,34.727741452,34.727741452
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,25.6419878236,12.3366883673,0.0,0.735615795844,1.91011974705,2.3935639134,95.0941804778,95.0941804778
 03/21  07:00:00,25.3225396134,12.3366883673,0.0,0.558244431044,7.6404789882,4.7871278268,68.2974546384,68.2974546384
 03/21  08:00:00,40.2917538867,12.3366883673,0.0,0.476394351973,19.1011974705,8.3774736969,55.2019759693,55.2019759693
 03/21  09:00:00,57.8513310343,12.3366883673,0.0,0.361449609746,34.3821554469,10.7710376103,40.450220627,40.450220627
 03/21  10:00:00,57.6680147751,12.3366883673,0.0,0.178133350534,34.3821554469,10.7710376103,39.2634924649,39.2634924649
 03/21  11:00:00,57.486207377,12.3299301528,0.0,0.00308416700104,34.3821554469,10.7710376103,31.9370165266,31.9370165266
 03/21  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,28.4044870533,28.4044870533
 03/21  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,25.0841435938,25.0841435938
 03/21  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,20.4244409704,20.4244409704
 03/21  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,14.4278836007,14.4278836007
 03/21  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,16.4399785525,16.4399785525
 03/21  17:00:00,57.4832912159,12.3299301528,0.0,0.00016800587128,34.3821554469,10.7710376103,25.4616357905,25.4616357905
 03/21  18:00:00,44.9651635655,12.3366883673,0.0,0.132782580029,22.9214369646,9.5742556536,35.8793855251,35.8793855251
 03/21  19:00:00,53.4008989029,12.3366883673,0.0,0.302517917389,22.9214369646,9.5742556536,48.0687794522,48.0687794522
 03/21  20:00:00,48.4749279656,12.3366883673,0.0,0.393568430848,19.1011974705,8.3774736969,57.8583385639,57.8583385639
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,26.4486886996,12.3366883673,0.0,1.54231667185,1.91011974705,2.3935639134,194.033014347,194.033014347
 03/22  07:00:00,25.9738912711,12.3366883673,0.0,1.20959608875,7.6404789882,4.7871278268,155.675466034,155.675466034
 03/22  08:00:00,40.8715934957,12.3366883673,0.0,1.05623396103,19.1011974705,8.3774736969,140.483410155,140.483410155
 03/22  09:00:00,58.3268890452,12.3366883673,0.0,0.837007620687,34.3821554469,10.7710376103,116.486739847,116.486739847
 03/22  10:00:00,58.0648828972,12.3366883673,0.0,0.575001472731,34.3821554469,10.7710376103,104.547743259,104.547743259
 03/22  11:00:00,57.8024956683,12.3366883673,0.0,0.312614243794,34.3821554469,10.7710376103,88.0005621627,88.0005621627
 03/22  12:00:00,57.6057836165,12.3366883673,0.0,0.115902192005,34.3821554469,10.7710376103,73.9509005029,73.9509005029
 03/22  13:00:00,57.4916405103,12.3326334386,0.0,0.00581401447647,34.3821554469,10.7710376103,65.3587420052,65.3587420052
 03/22  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,58.2636781536,58.2636781536
 03/22  15:00:00,57.4847385219,12.3299301528,0.0,0.00161531195871,34.3821554469,10.7710376103,52.4714043897,52.4714043897
 03/22  16:00:00,57.6281346936,12.3366883673,0.0,0.138253269068,34.3821554469,10.7710376103,55.2559841959,55.2559841959
 03/22  17:00:00,57.7939303585,12.3366883673,0.0,0.30404893396,34.3821554469,10.7710376103,59.563614187,59.563614187
 03/22  18:00:00,45.2477817898,12.3366883673,0.0,0.415400804314,22.9214369646,9.5742556536,65.9161225895,65.9161225895
 03/22  19:00:00,53.6385558289,12.3366883673,0.0,0.540174843335,22.9214369646,9.5742556536,76.4919253858,76.4919253858
 03/22  20:00:00,48.6777897492,12.3366883673,0.0,0.596430214439,19.1011974705,8.3774736969,83.9114180798,83.9114180798
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.576718016,0.00405492872001,0.0,0.00297942683755,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.6540135405,0.0351172297873,0.0,0.0492126502686,1.91011974705,2.3935639134,0.832887987403,0.832887987403
 03/23  06:00:00,26.6149389243,12.3366883673,0.0,1.70856689657,1.91011974705,2.3935639134,214.177765786,214.177765786
 03/23  07:00:00,26.061697049,12.3366883673,0.0,1.29740186669,7.6404789882,4.7871278268,166.934859819,166.934859819
 03/23  08:00:00,40.8806766877,12.3366883673,0.0,1.06531715294,19.1011974705,8.3774736969,141.390607132,141.390607132
 03/23  09:00:00,58.2830806579,12.3366883673,0.0,0.793199233382,34.3821554469,10.7710376103,109.824673707,109.824673707
 03/23  10:00:00,57.9881880431,12.3366883673,0.0,0.498306618585,34.3821554469,10.7710376103,92.5741731082,92.5741731082
 03/23  11:00:00,57.7218806262,12.3366883673,0.0,0.231999201726,34.3821554469,10.7710376103,74.9201086599,74.9201086599
 03/23  12:00:00,57.5291985065,12.3339850815,0.0,0.0420203677754,34.3821554469,10.7710376103,60.3751617581,60.3751617581
 03/23  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,48.5905858921,48.5905858921
 03/23  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,40.0679645209,40.0679645209
 03/23  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,30.393473123,30.393473123
 03/23  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,27.6376074711,27.6376074711
 03/23  17:00:00,57.5626145516,12.3366883673,0.0,0.072733127077,34.3821554469,10.7710376103,29.8032616445,29.8032616445
 03/23  18:00:00,45.0444530913,12.3366883673,0.0,0.21207210576,22.9214369646,9.5742556536,37.3704751514,37.3704751514
 03/23  19:00:00,52.0726790411,12.3366883673,0.0,0.351964722234,22.9214369646,9.5742556536,49.4230140563,49.4230140563
 03/23  20:00:00,48.4938024712,12.3366883673,0.0,0.412442936471,19.1011974705,8.3774736969,56.5628091509,56.5628091509
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,26.352675849,12.3366883673,0.0,1.44630382126,1.91011974705,2.3935639134,181.963762689,181.963762689
 03/24  07:00:00,25.8461819168,12.3366883673,0.0,1.08188673444,7.6404789882,4.7871278268,138.807161118,138.807161118
 03/24  08:00:00,40.6716081722,12.3366883673,0.0,0.85624863753,19.1011974705,8.3774736969,112.776067888,112.776067888
 03/24  09:00:00,58.0539333159,12.3366883673,0.0,0.56405189142,34.3821554469,10.7710376103,76.8277967379,76.8277967379
 03/24  10:00:00,57.7029650823,12.3366883673,0.0,0.213083657831,34.3821554469,10.7710376103,49.8811510494,49.8811510494
 03/24  11:00:00,57.48312321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,23.1154520058,23.1154520058
 03/24  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,8.19868490953,8.19868490953
 03/24  13:00:00,57.5286340596,12.3285785099,0.0468624925631,0.0,34.3821554469,10.7710376103,3.28318886122,3.28318886122
 03/24  14:00:00,57.6507744673,12.3285785099,0.169002900243,0.0,34.3821554469,10.7710376103,1.9510439995,1.9510439995
 03/24  15:00:00,57.7211982956,12.3285785099,0.239426728513,0.0,34.3821554469,10.7710376103,0.711729465982,0.711729465982
 03/24  16:00:00,57.6393316338,12.3285785099,0.157560066752,0.0,34.3821554469,10.7710376103,0.0774000534257,0.0774000534257
 03/24  17:00:00,57.494212397,12.3285785099,0.0124408299232,0.0,34.3821554469,10.7710376103,0.253375658344,0.253375658344
 03/24  18:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,1.17375890934,1.17375890934
 03/24  19:00:00,51.7126044614,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,2.58225250874,2.58225250874
 03/24  20:00:00,48.0838905742,12.3312817957,0.0,0.00793761110426,19.1011974705,8.3774736969,11.427508144,11.427508144
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,25.0623518217,12.3366883673,0.0,0.754370772289,1.91011974705,1.79517293505,104.003346701,104.003346701
 03/25  07:00:00,20.3225318304,12.3366883673,0.0,0.575258098872,3.8202394941,3.5903458701,78.5857012986,78.5857012986
 03/25  08:00:00,30.2651777018,12.3366883673,0.0,0.483861068653,11.4607184823,5.9839097835,66.5485460188,66.5485460188
 03/25  09:00:00,45.1591143143,12.3366883673,0.0,0.326733328811,22.9214369646,9.5742556536,43.8609534417,43.8609534417
 03/25  10:00:00,57.7443488261,12.3366883673,0.0,0.254467401561,34.3821554469,10.7710376103,28.5594664218,28.5594664218
 03/25  11:00:00,57.6530430186,12.3366883673,0.0,0.163161594075,34.3821554469,10.7710376103,17.3347749849,17.3347749849
 03/25  12:00:00,57.5597776285,12.3366883673,0.0,0.06989620402,34.3821554469,10.7710376103,10.276576064,10.276576064
 03/25  13:00:00,57.5438904958,12.3366883673,0.0,0.0540090712756,34.3821554469,10.7710376103,7.25626103775,7.25626103775
 03/25  14:00:00,57.5309659146,12.3366883673,0.0,0.041084490082,34.3821554469,10.7710376103,3.65970969558,3.65970969558
 03/25  15:00:00,57.5085022334,12.3366883673,0.0,0.0186208088352,34.3821554469,10.7710376103,1.86903714756,1.86903714756
 03/25  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.988508322744,0.988508322744
 03/25  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.651915254015,0.651915254015
 03/25  18:00:00,39.8785425323,12.3366883673,0.0,0.0631829976082,19.1011974705,8.3774736969,5.1323610401,5.1323610401
 03/25  19:00:00,36.8133658477,12.3366883673,0.0,0.143715881287,11.4607184823,5.9839097835,13.1348629543,13.1348629543
 03/25  20:00:00,38.2566547981,12.3366883673,0.0,0.209338164979,11.4607184823,5.9839097835,20.5805167392,20.5805167392
 03/25  21:00:00,28.2915193933,12.3366883673,0.0,0.278245661789,3.8202394941,3.5903458701,34.1733247651,34.1733247651
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,20.4366297291,12.3366883673,0.0,0.689355997541,3.8202394941,3.5903458701,85.474456498,85.474456498
 03/26  09:00:00,20.0554796975,12.3366883673,0.0,0.308205965993,3.8202394941,3.5903458701,45.2063092653,45.2063092653
 03/26  10:00:00,34.9720678807,12.3366883673,0.0,0.173729796786,15.2809579764,7.1806917402,21.7751307354,21.7751307354
 03/26  11:00:00,34.935564385,12.3366883673,0.0,0.137226301087,15.2809579764,7.1806917402,15.3203338553,15.3203338553
 03/26  12:00:00,44.8296426917,12.3299301528,0.0,0.00401992068198,22.9214369646,9.5742556536,2.09318072104,2.09318072104
 03/26  13:00:00,44.9686979344,12.3285785099,0.144426806293,0.0,22.9214369646,9.5742556536,0.103941043094,0.103941043094
 03/26  14:00:00,45.3591718048,12.3285785099,0.534900676718,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  15:00:00,45.8519622258,12.3285785099,1.02769109771,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  16:00:00,45.919068191,12.3285785099,1.09479706293,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,35.2151857906,12.3285785099,0.424957564126,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  18:00:00,24.8368929643,12.3285785099,0.0807076394091,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/26  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,23.9435787891,12.3366883673,0.0,0.414873427984,1.91011974705,2.3935639134,61.1666368703,61.1666368703
 03/27  07:00:00,25.0796261926,12.3366883673,0.0,0.315331010287,7.6404789882,4.7871278268,40.8707704745,40.8707704745
 03/27  08:00:00,40.0533245754,12.3366883673,0.0,0.237965040652,19.1011974705,8.3774736969,24.9277460316,24.9277460316
 03/27  09:00:00,57.6096429262,12.3366883673,0.0,0.119761501638,34.3821554469,10.7710376103,4.59613911141,4.59613911141
 03/27  10:00:00,57.5492085635,12.3366883673,0.0,0.0593271389606,34.3821554469,10.7710376103,1.0442768461,1.0442768461
 03/27  11:00:00,57.48312321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,0.251924541177,0.251924541177
 03/27  12:00:00,57.500851738,12.3285785099,0.019080170932,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  13:00:00,57.6832598755,12.3285785099,0.201488308403,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,57.8360545453,12.3285785099,0.354282978269,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,58.0058664723,12.3285785099,0.524094905218,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,58.0736130428,12.3285785099,0.591841475745,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,57.9996021119,12.3285785099,0.517830544834,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,45.11237642,12.3285785099,0.288105291912,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,51.7706158511,12.3285785099,0.0580113897393,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,24.1238775641,12.3366883673,0.0,0.595172203019,1.91011974705,2.3935639134,72.6238858971,72.6238858971
 03/28  07:00:00,25.2221985776,12.3366883673,0.0,0.457903395289,7.6404789882,4.7871278268,52.9784981735,52.9784981735
 03/28  08:00:00,40.1630454354,12.3366883673,0.0,0.347685900678,19.1011974705,8.3774736969,39.2097134868,39.2097134868
 03/28  09:00:00,57.7142619762,12.3366883673,0.0,0.224380551709,34.3821554469,10.7710376103,22.0806561348,22.0806561348
 03/28  10:00:00,57.683900442,12.3366883673,0.0,0.194019017494,34.3821554469,10.7710376103,19.3070936253,19.3070936253
 03/28  11:00:00,57.5682320868,12.3366883673,0.0,0.0783506622337,34.3821554469,10.7710376103,7.31497719106,7.31497719106
 03/28  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.58717461115,1.58717461115
 03/28  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.599540680787,0.599540680787
 03/28  14:00:00,57.5511358141,12.3285785099,0.0693642469891,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  15:00:00,57.7092159806,12.3285785099,0.227444413481,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  16:00:00,57.6246427296,12.3285785099,0.14287116254,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  17:00:00,57.4846213392,12.3285785099,0.00284977211988,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  18:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  19:00:00,51.7617168674,12.3339850815,0.0,0.0437058343999,22.9214369646,9.5742556536,10.264266594,10.264266594
 03/28  20:00:00,48.2831677873,12.3366883673,0.0,0.201808252588,19.1011974705,8.3774736969,26.8702437053,26.8702437053
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,24.6092701575,12.3366883673,0.0,1.0805647964,1.91011974705,2.3935639134,135.682566004,135.682566004
 03/29  07:00:00,25.5937505493,12.3366883673,0.0,0.829455367008,7.6404789882,4.7871278268,105.832495859,105.832495859
 03/29  08:00:00,40.5074571692,12.3366883673,0.0,0.692097634499,19.1011974705,8.3774736969,89.1098813642,89.1098813642
 03/29  09:00:00,58.0422272288,12.3366883673,0.0,0.5523458043,34.3821554469,10.7710376103,68.0246103479,68.0246103479
 03/29  10:00:00,57.9023287719,12.3366883673,0.0,0.412447347356,34.3821554469,10.7710376103,56.0610750836,56.0610750836
 03/29  11:00:00,57.6034954304,12.3353367244,0.0,0.114965648837,34.3821554469,10.7710376103,36.9853709747,36.9853709747
 03/29  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,24.127733771,24.127733771
 03/29  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,11.8749981252,11.8749981252
 03/29  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.69327087622,2.69327087622
 03/29  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.20536732101,1.20536732101
 03/29  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.06289811162,1.06289811162
 03/29  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.88153900688,1.88153900688
 03/29  18:00:00,44.8538407802,12.3326334386,0.0,0.0255147234206,22.9214369646,9.5742556536,15.1358226121,15.1358226121
 03/29  19:00:00,51.9466984233,12.3366883673,0.0,0.225984104433,22.9214369646,9.5742556536,34.5882992649,34.5882992649
 03/29  20:00:00,48.4335822811,12.3366883673,0.0,0.352222746346,19.1011974705,8.3774736969,48.7714706014,48.7714706014
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,24.7732720157,12.3366883673,0.0,1.24456665459,1.91011974705,2.3935639134,157.464421003,157.464421003
 03/30  07:00:00,25.6924320272,12.3366883673,0.0,0.928136844858,7.6404789882,4.7871278268,120.251839559,120.251839559
 03/30  08:00:00,40.6011822131,12.3366883673,0.0,0.785822678423,19.1011974705,8.3774736969,104.161081796,104.161081796
 03/30  09:00:00,58.1276127643,12.3366883673,0.0,0.637731339746,34.3821554469,10.7710376103,81.0997123004,81.0997123004
 03/30  10:00:00,58.055483879,12.3366883673,0.0,0.565602454443,34.3821554469,10.7710376103,73.4369641754,73.4369641754
 03/30  11:00:00,57.9623508973,12.3366883673,0.0,0.472469472761,34.3821554469,10.7710376103,61.3829001684,61.3829001684
 03/30  12:00:00,57.9224668937,12.3366883673,0.0,0.432585469202,34.3821554469,10.7710376103,54.2432688687,54.2432688687
 03/30  13:00:00,57.8762247079,12.3366883673,0.0,0.386343283358,34.3821554469,10.7710376103,47.070429614,47.070429614
 03/30  14:00:00,57.8065301483,12.3366883673,0.0,0.316648723827,34.3821554469,10.7710376103,40.7107846411,40.7107846411
 03/30  15:00:00,57.759110821,12.3366883673,0.0,0.269229396488,34.3821554469,10.7710376103,35.3254539592,35.3254539592
 03/30  16:00:00,57.800154569,12.3366883673,0.0,0.310273144474,34.3821554469,10.7710376103,40.0874671014,40.0874671014
 03/30  17:00:00,57.8697986554,12.3366883673,0.0,0.379917230846,34.3821554469,10.7710376103,47.0646597775,47.0646597775
 03/30  18:00:00,45.2737497027,12.3366883673,0.0,0.44136871719,22.9214369646,9.5742556536,54.4007532031,54.4007532031
 03/30  19:00:00,52.2496716027,12.3366883673,0.0,0.528957283832,22.9214369646,9.5742556536,65.1265110294,65.1265110294
 03/30  20:00:00,48.6520633377,12.3366883673,0.0,0.570703803017,19.1011974705,8.3774736969,69.5247544215,69.5247544215
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,24.8349716988,12.3366883673,0.0,1.30626633774,1.91011974705,2.3935639134,147.953999877,147.953999877
 03/31  07:00:00,25.6998600955,12.3366883673,0.0,0.935564913152,7.6404789882,4.7871278268,109.495346983,109.495346983
 03/31  08:00:00,40.5913427749,12.3366883673,0.0,0.775983240164,19.1011974705,8.3774736969,90.7474224576,90.7474224576
 03/31  09:00:00,58.1171046481,12.3366883673,0.0,0.627223223612,34.3821554469,10.7710376103,67.3093732051,67.3093732051
 03/31  10:00:00,58.0338791603,12.3366883673,0.0,0.54399773579,34.3821554469,10.7710376103,58.5565505246,58.5565505246
 03/31  11:00:00,57.9306623449,12.3366883673,0.0,0.440780920417,34.3821554469,10.7710376103,46.5979214774,46.5979214774
 03/31  12:00:00,57.8620329431,12.3366883673,0.0,0.372151518587,34.3821554469,10.7710376103,40.2994092865,40.2994092865
 03/31  13:00:00,57.800220799,12.3366883673,0.0,0.310339374439,34.3821554469,10.7710376103,34.4506225114,34.4506225114
 03/31  14:00:00,57.7762721559,12.3366883673,0.0,0.28639073137,34.3821554469,10.7710376103,29.4919811959,29.4919811959
 03/31  15:00:00,57.7485074979,12.3366883673,0.0,0.258626073397,34.3821554469,10.7710376103,23.8111264053,23.8111264053
 03/31  16:00:00,57.7714981301,12.3366883673,0.0,0.281616705558,34.3821554469,10.7710376103,24.6669972061,24.6669972061
 03/31  17:00:00,57.8062939788,12.3366883673,0.0,0.316412554292,34.3821554469,10.7710376103,28.5498275877,28.5498275877
 03/31  18:00:00,45.1863857745,12.3366883673,0.0,0.354004789017,22.9214369646,9.5742556536,33.748214685,33.748214685
 03/31  19:00:00,52.1226578341,12.3366883673,0.0,0.401943515267,22.9214369646,9.5742556536,39.5162351763,39.5162351763
 03/31  20:00:00,48.4992972734,12.3366883673,0.0,0.417937738728,19.1011974705,8.3774736969,41.2630936654,41.2630936654
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,24.3662996709,12.3366883673,0.0,1.43598528816,1.91011974705,1.79517293505,163.865830546,163.865830546
 04/01  07:00:00,20.8146914003,12.3366883673,0.0,1.06741766878,3.8202394941,3.5903458701,127.377252215,127.377252215
 04/01  08:00:00,30.6316958848,12.3366883673,0.0,0.85037925165,11.4607184823,5.9839097835,103.139995447,103.139995447
 04/01  09:00:00,45.4465910228,12.3366883673,0.0,0.614210037297,22.9214369646,9.5742556536,73.1629788165,73.1629788165
 04/01  10:00:00,57.849517792,12.3366883673,0.0,0.359636367479,34.3821554469,10.7710376103,53.2118472895,53.2118472895
 04/01  11:00:00,57.6164026644,12.3366883673,0.0,0.126521239922,34.3821554469,10.7710376103,38.3783614894,38.3783614894
 04/01  12:00:00,57.4899374138,12.3312817957,0.0,0.00546256088932,34.3821554469,10.7710376103,24.0618419101,24.0618419101
 04/01  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,15.3190567634,15.3190567634
 04/01  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,9.39123640126,9.39123640126
 04/01  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,3.92180608525,3.92180608525
 04/01  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.7664719065,2.7664719065
 04/01  17:00:00,57.4936771027,12.3312817957,0.0,0.00920224978232,34.3821554469,10.7710376103,8.55778118536,8.55778118536
 04/01  18:00:00,39.9788430617,12.3366883673,0.0,0.163483527,19.1011974705,8.3774736969,24.9970912168,24.9970912168
 04/01  19:00:00,36.9454881923,12.3366883673,0.0,0.275838225878,11.4607184823,5.9839097835,36.0347020155,36.0347020155
 04/01  20:00:00,38.3922480028,12.3366883673,0.0,0.344931369681,11.4607184823,5.9839097835,44.0966150523,44.0966150523
 04/01  21:00:00,28.4090560001,12.3366883673,0.0,0.395782268562,3.8202394941,3.5903458701,54.372866461,54.372866461
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,20.8068768026,12.3366883673,0.0,1.05960307111,3.8202394941,3.5903458701,130.745386346,130.745386346
 04/02  09:00:00,20.374263683,12.3366883673,0.0,0.626989951462,3.8202394941,3.5903458701,86.9258444577,86.9258444577
 04/02  10:00:00,35.304611941,12.3366883673,0.0,0.506273857063,15.2809579764,7.1806917402,71.2344178299,71.2344178299
 04/02  11:00:00,35.2955990215,12.3366883673,0.0,0.497260937546,15.2809579764,7.1806917402,71.4897311747,71.4897311747
 04/02  12:00:00,45.2103878732,12.3366883673,0.0,0.378006887647,22.9214369646,9.5742556536,52.6533137982,52.6533137982
 04/02  13:00:00,45.1602900382,12.3366883673,0.0,0.327909052668,22.9214369646,9.5742556536,44.7514363848,44.7514363848
 04/02  14:00:00,45.1449716022,12.3366883673,0.0,0.312590616649,22.9214369646,9.5742556536,41.4954518576,41.4954518576
 04/02  15:00:00,45.1241485327,12.3366883673,0.0,0.291767547182,22.9214369646,9.5742556536,36.2995313283,36.2995313283
 04/02  16:00:00,45.1313762013,12.3366883673,0.0,0.298995215813,22.9214369646,9.5742556536,35.5863116921,35.5863116921
 04/02  17:00:00,34.8997319076,12.3366883673,0.0,0.101393823645,15.2809579764,7.1806917402,54.1479286406,54.1479286406
 04/02  18:00:00,24.9275552328,12.3366883673,0.0,0.163260050433,7.6404789882,4.7871278268,63.2008014701,63.2008014701
 04/02  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,23.6648889276,12.3366883673,0.0,1.51385023321,1.91011974705,2.3935639134,176.358720913,176.358720913
 04/03  07:00:00,25.8145709832,12.3366883673,0.0,1.05027580085,7.6404789882,4.7871278268,125.124492481,125.124492481
 04/03  08:00:00,40.595913947,12.3366883673,0.0,0.780554412236,19.1011974705,8.3774736969,92.2373766782,92.2373766782
 04/03  09:00:00,58.0352760921,12.3366883673,0.0,0.545394667542,34.3821554469,10.7710376103,56.5024906483,56.5024906483
 04/03  10:00:00,57.7967519332,12.3366883673,0.0,0.306870508721,34.3821554469,10.7710376103,38.0489425749,38.0489425749
 04/03  11:00:00,57.5357695044,12.3339850815,0.0,0.0485913657356,34.3821554469,10.7710376103,19.0785062998,19.0785062998
 04/03  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,7.64379284767,7.64379284767
 04/03  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.5179285346,2.5179285346
 04/03  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.42099730399,1.42099730399
 04/03  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.285981859202,0.285981859202
 04/03  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.67313959794,0.67313959794
 04/03  19:00:00,50.3923131661,12.3353367244,0.0,0.0506171568161,22.9214369646,9.5742556536,8.94351510982,8.94351510982
 04/03  20:00:00,48.2493095218,12.3366883673,0.0,0.167949987077,19.1011974705,8.3774736969,20.3912946891,20.3912946891
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,22.796730241,12.3366883673,0.0,0.645691546563,1.91011974705,2.3935639134,78.2344718725,78.2344718725
 04/04  07:00:00,25.1977865648,12.3366883673,0.0,0.433491382445,7.6404789882,4.7871278268,49.1070586198,49.1070586198
 04/04  08:00:00,40.1460783878,12.3366883673,0.0,0.330718853036,19.1011974705,8.3774736969,34.3940309647,34.3940309647
 04/04  09:00:00,57.6717742256,12.3366883673,0.0,0.181892801093,34.3821554469,10.7710376103,12.0551522745,12.0551522745
 04/04  10:00:00,57.5592055472,12.3366883673,0.0,0.0693241226866,34.3821554469,10.7710376103,3.37363743279,3.37363743279
