Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/04  11:00:00,57.4857417221,12.3285785099,0.00397015497289,0.0,34.3821554469,10.7710376103,0.535430690885,0.535430690885
 04/04  12:00:00,57.5425071224,12.3285785099,0.0607355553395,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  13:00:00,57.5947839957,12.3285785099,0.113012428582,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  14:00:00,57.7027442887,12.3285785099,0.220972721622,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,57.8335404201,12.3285785099,0.351768853043,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,57.7691086319,12.3285785099,0.28733706483,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,57.6114942143,12.3285785099,0.12972264724,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,50.4104427256,12.3339850815,0.0,0.0700983591887,22.9214369646,9.5742556536,9.74634675716,9.74634675716
 04/04  20:00:00,48.3513758608,12.3366883673,0.0,0.270016326106,19.1011974705,8.3774736969,32.7894805596,32.7894805596
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,23.7371000812,12.3366883673,0.0,1.58606138676,1.91011974705,2.3935639134,191.65820572,191.65820572
 04/05  07:00:00,25.9808300365,12.3366883673,0.0,1.21653485413,7.6404789882,4.7871278268,154.068732561,154.068732561
 04/05  08:00:00,40.8278027626,12.3366883673,0.0,1.01244322788,19.1011974705,8.3774736969,130.383031893,130.383031893
 04/05  09:00:00,58.3099562694,12.3366883673,0.0,0.82007484493,34.3821554469,10.7710376103,101.811992258,101.811992258
 04/05  10:00:00,58.1329766496,12.3366883673,0.0,0.643095225069,34.3821554469,10.7710376103,92.3660446838,92.3660446838
 04/05  11:00:00,57.8807868971,12.3366883673,0.0,0.390905472572,34.3821554469,10.7710376103,75.2418174481,75.2418174481
 04/05  12:00:00,57.6982200056,12.3366883673,0.0,0.208338581062,34.3821554469,10.7710376103,61.901765002,61.901765002
 04/05  13:00:00,57.559944112,12.3366883673,0.0,0.0700626874619,34.3821554469,10.7710376103,49.1924000148,49.1924000148
 04/05  14:00:00,57.5235435698,12.3366883673,0.0,0.0336621452508,34.3821554469,10.7710376103,43.5771678653,43.5771678653
 04/05  15:00:00,57.5863673022,12.3366883673,0.0,0.0964858776983,34.3821554469,10.7710376103,38.3117427891,38.3117427891
 04/05  16:00:00,57.6853091625,12.3366883673,0.0,0.195427738024,34.3821554469,10.7710376103,36.2654601334,36.2654601334
 04/05  17:00:00,57.7433503449,12.3366883673,0.0,0.253468920426,34.3821554469,10.7710376103,38.5837984603,38.5837984603
 04/05  18:00:00,45.1691175379,12.3366883673,0.0,0.336736552415,22.9214369646,9.5742556536,44.5736410305,44.5736410305
 04/05  19:00:00,50.7913673607,12.3366883673,0.0,0.448319708563,22.9214369646,9.5742556536,56.9052327921,56.9052327921
 04/05  20:00:00,48.6087015127,12.3366883673,0.0,0.527341977982,19.1011974705,8.3774736969,69.2085705229,69.2085705229
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,23.617896205,12.3366883673,0.0,1.46685751055,1.91011974705,2.3935639134,178.083922374,178.083922374
 04/06  07:00:00,25.8583907225,12.3366883673,0.0,1.09409554021,7.6404789882,4.7871278268,138.263978969,138.263978969
 04/06  08:00:00,40.70845055,12.3366883673,0.0,0.893091015277,19.1011974705,8.3774736969,117.017328026,117.017328026
 04/06  09:00:00,58.153981767,12.3366883673,0.0,0.664100342487,34.3821554469,10.7710376103,86.0070117999,86.0070117999
 04/06  10:00:00,57.9287360085,12.3366883673,0.0,0.438854583987,34.3821554469,10.7710376103,67.2945041015,67.2945041015
 04/06  11:00:00,57.6560323689,12.3366883673,0.0,0.166150944401,34.3821554469,10.7710376103,43.7469809758,43.7469809758
 04/06  12:00:00,57.4904772287,12.3312817957,0.0,0.00600237582651,34.3821554469,10.7710376103,29.4153243019,29.4153243019
 04/06  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,18.7119478319,18.7119478319
 04/06  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,10.316039031,10.316039031
 04/06  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,3.25990718189,3.25990718189
 04/06  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.43844335588,2.43844335588
 04/06  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.04712875624,2.04712875624
 04/06  18:00:00,44.8323886676,12.3312817957,0.0,0.00541425375882,22.9214369646,9.5742556536,4.42905743979,4.42905743979
 04/06  19:00:00,50.4763559246,12.3366883673,0.0,0.133308272452,22.9214369646,9.5742556536,17.8635418873,17.8635418873
 04/06  20:00:00,48.3032996065,12.3366883673,0.0,0.221940071789,19.1011974705,8.3774736969,27.2728047245,27.2728047245
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,23.0959746599,12.3366883673,0.0,0.944935965496,1.91011974705,2.3935639134,119.839251672,119.839251672
 04/07  07:00:00,25.4369551438,12.3366883673,0.0,0.672659961529,7.6404789882,4.7871278268,85.1935392283,85.1935392283
 04/07  08:00:00,40.2874051681,12.3366883673,0.0,0.472045633344,19.1011974705,8.3774736969,57.18968064,57.18968064
 04/07  09:00:00,57.7438451166,12.3366883673,0.0,0.253963692114,34.3821554469,10.7710376103,20.9164818662,20.9164818662
 04/07  10:00:00,57.5279766811,12.3339850815,0.0,0.0407985423702,34.3821554469,10.7710376103,4.88228243605,4.88228243605
 04/07  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.78503460126,1.78503460126
 04/07  12:00:00,57.5737130083,12.3285785099,0.0919414412653,0.0,34.3821554469,10.7710376103,0.429077705693,0.429077705693
 04/07  13:00:00,57.7294095353,12.3285785099,0.247637968262,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,57.8088460656,12.3285785099,0.327074498562,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,57.839439886,12.3285785099,0.3576683189,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,57.7555132483,12.3285785099,0.273741681264,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,57.711127873,12.3285785099,0.229356305901,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,44.9057510063,12.3285785099,0.0814798782634,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,50.3349377947,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.157964246638,0.157964246638
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,21.1111327638,12.3366883673,0.0,0.936151714363,1.91011974705,1.79517293505,123.702969083,123.702969083
 04/08  07:00:00,20.4269530758,12.3366883673,0.0,0.679679344257,3.8202394941,3.5903458701,91.1420340253,91.1420340253
 04/08  08:00:00,30.3188656964,12.3366883673,0.0,0.537549063244,11.4607184823,5.9839097835,73.7824890577,73.7824890577
 04/08  09:00:00,45.2203690338,12.3366883673,0.0,0.387988048272,22.9214369646,9.5742556536,48.7188115987,48.7188115987
 04/08  10:00:00,57.6745749267,12.3366883673,0.0,0.184693502174,34.3821554469,10.7710376103,27.6364043638,27.6364043638
 04/08  11:00:00,57.4954100418,12.3326334386,0.0,0.00958354595387,34.3821554469,10.7710376103,8.24936742589,8.24936742589
 04/08  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.71782133169,1.71782133169
 04/08  13:00:00,57.4908515566,12.3285785099,0.00907998952652,0.0,34.3821554469,10.7710376103,0.0962894505607,0.0962894505607
 04/08  14:00:00,57.6362779421,12.3285785099,0.154506374989,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,57.8159038296,12.3285785099,0.3341322625,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,57.888175198,12.3285785099,0.406403630965,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,57.5983703766,12.3285785099,0.116598809498,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,35.3287568312,12.3339850815,0.0,0.0394768172581,11.4607184823,5.9839097835,9.12151251771,9.12151251771
 04/08  20:00:00,38.2299013175,12.3366883673,0.0,0.182584684391,11.4607184823,5.9839097835,24.9440218383,24.9440218383
 04/08  21:00:00,28.2804398289,12.3366883673,0.0,0.267166097428,3.8202394941,3.5903458701,37.6270651534,37.6270651534
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,20.4222331085,12.3366883673,0.0,0.67495937698,3.8202394941,3.5903458701,86.9779866911,86.9779866911
 04/09  09:00:00,20.1287471428,12.3366883673,0.0,0.38147341133,3.8202394941,3.5903458701,56.3266230227,56.3266230227
 04/09  10:00:00,34.9887756869,12.3366883673,0.0,0.190437602981,15.2809579764,7.1806917402,33.5451867985,33.5451867985
 04/09  11:00:00,34.8049674647,12.3312817957,0.0,0.0120359524248,15.2809579764,7.1806917402,11.4021954837,11.4021954837
 04/09  12:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.426054107055,0.426054107055
 04/09  13:00:00,45.1640558949,12.3285785099,0.339784766836,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,45.5119890029,12.3285785099,0.68771787486,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,45.8966630759,12.3285785099,1.07239194781,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,47.7669923495,12.3285785099,2.9427212214,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,37.3279996338,12.3285785099,2.53777140729,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,26.322511175,12.3285785099,1.56632585017,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,21.6175549394,12.3366883673,0.0,0.844182911622,1.91011974705,2.3935639134,111.524766443,111.524766443
 04/10  07:00:00,25.4261809921,12.3366883673,0.0,0.661885809733,7.6404789882,4.7871278268,86.8378870266,86.8378870266
 04/10  08:00:00,40.3872514318,12.3366883673,0.0,0.571891897075,19.1011974705,8.3774736969,74.4000445697,74.4000445697
 04/10  09:00:00,57.9038129203,12.3366883673,0.0,0.41393149582,34.3821554469,10.7710376103,50.1864434989,50.1864434989
 04/10  10:00:00,57.8021402282,12.3366883673,0.0,0.312258803636,34.3821554469,10.7710376103,36.0721025736,36.0721025736
 04/10  11:00:00,57.7204481024,12.3366883673,0.0,0.230566677842,34.3821554469,10.7710376103,24.9646786402,24.9646786402
 04/10  12:00:00,57.6646739782,12.3366883673,0.0,0.174792553685,34.3821554469,10.7710376103,21.2280014525,21.2280014525
 04/10  13:00:00,57.5210621538,12.3353367244,0.0,0.032532372192,34.3821554469,10.7710376103,12.5181011803,12.5181011803
 04/10  14:00:00,57.5297551997,12.3366883673,0.0,0.0398737752191,34.3821554469,10.7710376103,8.97222583735,8.97222583735
 04/10  15:00:00,57.5414615628,12.3366883673,0.0,0.0515801383079,34.3821554469,10.7710376103,4.24677303626,4.24677303626
 04/10  16:00:00,57.5708253431,12.3366883673,0.0,0.0809439185502,34.3821554469,10.7710376103,5.3703125949,5.3703125949
 04/10  17:00:00,57.6357234027,12.3366883673,0.0,0.145841978193,34.3821554469,10.7710376103,12.0751850934,12.0751850934
 04/10  18:00:00,45.0416441187,12.3366883673,0.0,0.209263133174,22.9214369646,9.5742556536,18.860037327,18.860037327
 04/10  19:00:00,50.6331010262,12.3366883673,0.0,0.290053374059,22.9214369646,9.5742556536,28.6467597713,28.6467597713
 04/10  20:00:00,48.4144669449,12.3366883673,0.0,0.333107410202,19.1011974705,8.3774736969,35.3905697059,35.3905697059
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,21.7663220965,12.3366883673,0.0,0.992950068693,1.91011974705,2.3935639134,115.350561241,115.350561241
 04/11  07:00:00,25.4830185377,12.3366883673,0.0,0.718723355375,7.6404789882,4.7871278268,83.207539402,83.207539402
 04/11  08:00:00,40.396885221,12.3366883673,0.0,0.581525686287,19.1011974705,8.3774736969,65.9575543565,65.9575543565
 04/11  09:00:00,57.9078357829,12.3366883673,0.0,0.417954358424,34.3821554469,10.7710376103,41.6065972664,41.6065972664
 04/11  10:00:00,57.7895300915,12.3366883673,0.0,0.299648667009,34.3821554469,10.7710376103,28.1455081107,28.1455081107
 04/11  11:00:00,57.6637154226,12.3366883673,0.0,0.173833998033,34.3821554469,10.7710376103,11.3950973662,11.3950973662
 04/11  12:00:00,57.5869186911,12.3366883673,0.0,0.0970372665796,34.3821554469,10.7710376103,4.04462365374,4.04462365374
 04/11  13:00:00,57.5277203713,12.3366883673,0.0,0.0378389467389,34.3821554469,10.7710376103,1.90588375341,1.90588375341
 04/11  14:00:00,57.4852778955,12.3312817957,0.0,0.000803042613839,34.3821554469,10.7710376103,0.817551598598,0.817551598598
 04/11  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.104935612844,0.104935612844
 04/11  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.016061868806,0.016061868806
 04/11  17:00:00,57.5176271981,12.3366883673,0.0,0.027745773533,34.3821554469,10.7710376103,0.521509130783,0.521509130783
 04/11  18:00:00,44.9428129613,12.3366883673,0.0,0.110431975744,22.9214369646,9.5742556536,2.91538074311,2.91538074311
 04/11  19:00:00,50.5406691941,12.3366883673,0.0,0.197621541873,22.9214369646,9.5742556536,13.2337236485,13.2337236485
 04/11  20:00:00,48.3217157234,12.3366883673,0.0,0.240356188732,19.1011974705,8.3774736969,19.1120715197,19.1120715197
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,21.6000370192,12.3366883673,0.0,0.826664991464,1.91011974705,2.3935639134,92.3129589405,92.3129589405
 04/12  07:00:00,25.3553803679,12.3366883673,0.0,0.591085185549,7.6404789882,4.7871278268,63.9481957773,63.9481957773
 04/12  08:00:00,40.3010167721,12.3366883673,0.0,0.48565723735,19.1011974705,8.3774736969,50.7928410113,50.7928410113
 04/12  09:00:00,57.8541807623,12.3366883673,0.0,0.364299337768,34.3821554469,10.7710376103,32.4502228853,32.4502228853
 04/12  10:00:00,57.7797912126,12.3366883673,0.0,0.28990978806,34.3821554469,10.7710376103,24.4472340329,24.4472340329
 04/12  11:00:00,57.6741501882,12.3366883673,0.0,0.184268763665,34.3821554469,10.7710376103,9.86277294911,9.86277294911
 04/12  12:00:00,57.5371838388,12.3353367244,0.0,0.0486540571819,34.3821554469,10.7710376103,1.32114333285,1.32114333285
 04/12  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,57.5359969049,12.3285785099,0.0542253378096,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,57.9834914116,12.3285785099,0.50171984457,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,58.6071184402,12.3285785099,1.12534687316,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,58.64862612,12.3285785099,1.16685455293,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,45.2824904243,12.3285785099,0.458219296191,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,49.1883668952,12.3285785099,0.231095767097,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,48.1004807618,12.3285785099,0.0272310845378,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,21.4180547643,12.3366883673,0.0,0.6446827365,1.91011974705,2.3935639134,74.1586382422,74.1586382422
 04/13  07:00:00,25.2642752766,12.3366883673,0.0,0.499980094238,7.6404789882,4.7871278268,55.2213214666,55.2213214666
 04/13  08:00:00,40.2192565808,12.3366883673,0.0,0.403897046124,19.1011974705,8.3774736969,41.303828114,41.303828114
 04/13  09:00:00,57.7657227688,12.3366883673,0.0,0.275841344263,34.3821554469,10.7710376103,21.8827072197,21.8827072197
 04/13  10:00:00,57.685213482,12.3366883673,0.0,0.195332057529,34.3821554469,10.7710376103,14.1262027509,14.1262027509
 04/13  11:00:00,57.5770538252,12.3366883673,0.0,0.0871724006983,34.3821554469,10.7710376103,2.85535141255,2.85535141255
 04/13  12:00:00,57.5206987403,12.3366883673,0.0,0.0308173157388,34.3821554469,10.7710376103,1.07756040376,1.07756040376
 04/13  13:00:00,57.48312321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,0.333830902482,0.333830902482
 04/13  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,57.4856056913,12.3312817957,0.0,0.00113083840312,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,44.8910105943,12.3366883673,0.0,0.0586296088096,22.9214369646,9.5742556536,0.727039543753,0.727039543753
 04/13  19:00:00,49.1232044656,12.3366883673,0.0,0.157823480071,22.9214369646,9.5742556536,8.00444705246,8.00444705246
 04/13  20:00:00,48.3091128581,12.3366883673,0.0,0.227753323337,19.1011974705,8.3774736969,17.9731536462,17.9731536462
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,21.8152456328,12.3366883673,0.0,1.04187360507,1.91011974705,2.3935639134,118.923862632,118.923862632
 04/14  07:00:00,25.4857003078,12.3366883673,0.0,0.721405125457,7.6404789882,4.7871278268,82.8239149576,82.8239149576
 04/14  08:00:00,40.3404805944,12.3366883673,0.0,0.525121059713,19.1011974705,8.3774736969,60.5754551831,60.5754551831
 04/14  09:00:00,57.827782704,12.3366883673,0.0,0.337901279468,34.3821554469,10.7710376103,35.1362976239,35.1362976239
 04/14  10:00:00,57.6701552262,12.3366883673,0.0,0.1802738017,34.3821554469,10.7710376103,22.5397881352,22.5397881352
 04/14  11:00:00,57.528699064,12.3366883673,0.0,0.0388176394739,34.3821554469,10.7710376103,10.8206057914,10.8206057914
 04/14  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,5.8137787878,5.8137787878
 04/14  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.0937101125,2.0937101125
 04/14  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.28297669252,1.28297669252
 04/14  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.684743875944,0.684743875944
 04/14  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.508820201826,0.508820201826
 04/14  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.517510412188,0.517510412188
 04/14  18:00:00,44.8956261505,12.3353367244,0.0,0.0645968078829,22.9214369646,9.5742556536,6.74375620677,6.74375620677
 04/14  19:00:00,49.1555852395,12.3366883673,0.0,0.190204254009,22.9214369646,9.5742556536,19.3189017843,19.3189017843
 04/14  20:00:00,48.3421600471,12.3366883673,0.0,0.260800512351,19.1011974705,8.3774736969,26.9998102289,26.9998102289
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,19.9271551516,12.3366883673,0.0,1.12984076889,1.91011974705,1.79517293505,135.61018902,135.61018902
 04/15  07:00:00,20.5559760357,12.3366883673,0.0,0.808702304228,3.8202394941,3.5903458701,99.8181519364,99.8181519364
 04/15  08:00:00,30.3906060826,12.3366883673,0.0,0.609289449496,11.4607184823,5.9839097835,77.6070387485,77.6070387485
 04/15  09:00:00,45.2765633294,12.3366883673,0.0,0.444182343931,22.9214369646,9.5742556536,53.3801241497,53.3801241497
 04/15  10:00:00,57.7339389994,12.3366883673,0.0,0.244057574932,34.3821554469,10.7710376103,31.3861725402,31.3861725402
 04/15  11:00:00,57.5168268106,12.3339850815,0.0,0.0296486719052,34.3821554469,10.7710376103,13.8343593402,13.8343593402
 04/15  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,5.46837860127,5.46837860127
 04/15  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.95378795602,1.95378795602
 04/15  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.787645302621,0.787645302621
 04/15  15:00:00,57.4820532679,12.3285785099,0.000281700798066,0.0,34.3821554469,10.7710376103,0.010628536876,0.010628536876
 04/15  16:00:00,57.4972532479,12.3285785099,0.0154816808329,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,33.9154118973,12.3312817957,0.0,0.00650183577685,11.4607184823,5.9839097835,2.09505430978,2.09505430978
 04/15  20:00:00,38.1586696635,12.3366883673,0.0,0.111353030402,11.4607184823,5.9839097835,13.3145596998,13.3145596998
 04/15  21:00:00,28.2424868902,12.3366883673,0.0,0.229213158699,3.8202394941,3.5903458701,29.8955126152,29.8955126152
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,20.6367861755,12.3366883673,0.0,0.889512443989,3.8202394941,3.5903458701,112.53240314,112.53240314
 04/16  09:00:00,20.2870180958,12.3366883673,0.0,0.539744364331,3.8202394941,3.5903458701,71.8163736538,71.8163736538
 04/16  10:00:00,35.1121200003,12.3366883673,0.0,0.313781916392,15.2809579764,7.1806917402,45.7470441346,45.7470441346
 04/16  11:00:00,34.9091816992,12.3366883673,0.0,0.110843615298,15.2809579764,7.1806917402,29.8801853239,29.8801853239
 04/16  12:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,8.5098226146,8.5098226146
 04/16  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,1.47572589191,1.47572589191
 04/16  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.180627149877,0.180627149877
 04/16  15:00:00,44.8630399423,12.3285785099,0.0387688141764,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,44.9575633856,12.3285785099,0.133292257492,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,20.1836628902,12.3366883673,0.0,0.787957529098,1.91011974705,2.3935639134,102.036852481,102.036852481
 04/17  07:00:00,25.3246542025,12.3366883673,0.0,0.560359020185,7.6404789882,4.7871278268,72.2982729561,72.2982729561
 04/17  08:00:00,40.199658132,12.3366883673,0.0,0.384298597316,19.1011974705,8.3774736969,48.9445284469,48.9445284469
 04/17  09:00:00,57.7097995827,12.3366883673,0.0,0.219918158217,34.3821554469,10.7710376103,21.4764433517,21.4764433517
 04/17  10:00:00,57.569435913,12.3366883673,0.0,0.0795544884947,34.3821554469,10.7710376103,11.1226827368,11.1226827368
 04/17  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.50664765291,1.50664765291
 04/17  12:00:00,57.4861059973,12.3285785099,0.00433443018375,0.0,34.3821554469,10.7710376103,0.156377651419,0.156377651419
 04/17  13:00:00,57.5866398522,12.3285785099,0.104868285161,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,57.6813720518,12.3285785099,0.199600484744,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,57.8191738177,12.3285785099,0.337402250594,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,57.7821255917,12.3285785099,0.300354024663,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,57.6540885618,12.3285785099,0.172316994695,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,44.8340191696,12.3285785099,0.00974804151979,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,48.9572711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.46870157261,0.46870157261
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,20.1527041555,12.3366883673,0.0,0.756998794416,1.91011974705,2.3935639134,98.0202937518,98.0202937518
 04/18  07:00:00,25.3018043981,12.3366883673,0.0,0.537509215799,7.6404789882,4.7871278268,67.9824675731,67.9824675731
 04/18  08:00:00,40.1833754428,12.3366883673,0.0,0.368015908076,19.1011974705,8.3774736969,44.7563222473,44.7563222473
 04/18  09:00:00,57.6539661794,12.3366883673,0.0,0.164084754843,34.3821554469,10.7710376103,11.6652758807,11.6652758807
 04/18  10:00:00,57.4949170604,12.3312817957,0.0,0.0104422074918,34.3821554469,10.7710376103,0.693294773089,0.693294773089
 04/18  11:00:00,57.5701195462,12.3285785099,0.0883479791555,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,57.8003717694,12.3285785099,0.318600202344,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,57.9199139425,12.3285785099,0.438142375413,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,58.0162145585,12.3285785099,0.534442991425,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,58.3316458202,12.3285785099,0.849874253115,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,58.4626155686,12.3285785099,0.980844001568,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,57.9329712037,12.3285785099,0.451199636635,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,45.0712598012,12.3285785099,0.246988673097,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,48.9914622237,12.3285785099,0.0341910956578,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,19.6403378841,12.3366883673,0.0,0.24463252296,1.91011974705,2.3935639134,24.9852693542,24.9852693542
 04/19  07:00:00,24.8919315279,12.3366883673,0.0,0.127636345618,7.6404789882,4.7871278268,6.05016925936,6.05016925936
 04/19  08:00:00,39.8743719471,12.3366883673,0.0,0.0590124123832,19.1011974705,8.3774736969,0.369259447382,0.369259447382
 04/19  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  10:00:00,57.6080493725,12.3285785099,0.126277805443,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  11:00:00,58.1098489577,12.3285785099,0.628077390622,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,59.7781279419,12.3285785099,2.29635637478,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,64.3611798789,12.3285785099,6.87940831185,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,67.7467049631,12.3285785099,10.264933396,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,72.1087269142,12.3285785099,14.6269553472,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,75.1544309643,12.3285785099,17.6726593972,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,75.4854030283,12.3285785099,18.0036314612,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,60.9486830667,12.3285785099,16.1244119386,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,61.1500152311,12.3285785099,12.192744103,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,56.5404744694,12.3285785099,8.46722479213,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,19.5577792792,12.3366883673,0.0,0.162073918116,1.91011974705,2.3935639134,21.3390047787,21.3390047787
 04/20  07:00:00,24.8993115032,12.3366883673,0.0,0.135016320842,7.6404789882,4.7871278268,13.6959858332,13.6959858332
 04/20  08:00:00,39.8637936315,12.3366883673,0.0,0.048434096791,19.1011974705,8.3774736969,2.25155505284,2.25155505284
 04/20  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  10:00:00,57.524131553,12.3285785099,0.0423599859385,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  11:00:00,57.8118956142,12.3285785099,0.330124047084,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,58.1345370045,12.3285785099,0.652765437449,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,60.1546280828,12.3285785099,2.67285651574,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,62.4467688452,12.3285785099,4.96499727817,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,64.5440535241,12.3285785099,7.06228195705,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,65.31707899,12.3285785099,7.83530742291,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,63.5310210034,12.3285785099,6.04924943637,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,48.3151124805,12.3285785099,3.49084135242,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,50.5891571035,12.3285785099,1.63188597546,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,48.5793593313,12.3285785099,0.506109654001,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,19.5774876897,12.3366883673,0.0,0.181782328607,1.91011974705,2.3935639134,27.9053951209,27.9053951209
 04/21  07:00:00,24.9135080235,12.3366883673,0.0,0.149212841216,7.6404789882,4.7871278268,17.9481367936,17.9481367936
 04/21  08:00:00,39.8908543306,12.3366883673,0.0,0.0754947959051,19.1011974705,8.3774736969,5.74026324324,5.74026324324
 04/21  09:00:00,57.48312321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,57.4857744162,12.3285785099,0.00400284911885,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,57.5693800867,12.3285785099,0.0876085196601,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,57.7018253138,12.3285785099,0.220053746765,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,57.8285502155,12.3285785099,0.346778648411,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,57.8645578551,12.3285785099,0.382786288021,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,57.907424481,12.3285785099,0.425652913937,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,45.1745110536,12.3285785099,0.350239925573,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,49.0437650851,12.3285785099,0.0864939570545,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,17.8351191244,12.3366883673,0.0,0.415471408354,1.91011974705,1.79517293505,51.3747557231,51.3747557231
 04/22  07:00:00,20.0578641006,12.3366883673,0.0,0.310590369034,3.8202394941,3.5903458701,35.2856117243,35.2856117243
 04/22  08:00:00,29.9689416941,12.3366883673,0.0,0.187625061033,11.4607184823,5.9839097835,18.6140828154,18.6140828154
 04/22  09:00:00,44.8590938005,12.3339850815,0.0,0.0294161008082,22.9214369646,9.5742556536,0.168817185231,0.168817185231
 04/22  10:00:00,57.610483784,12.3285785099,0.128712216972,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,59.2739467608,12.3285785099,1.79217519374,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,62.5139808637,12.3285785099,5.03220929667,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,64.5578247647,12.3285785099,7.0760531976,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,63.9565354517,12.3285785099,6.47476388466,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,63.0176506722,12.3285785099,5.53587910515,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,64.1113139591,12.3285785099,6.62954239198,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,63.5128222598,12.3285785099,6.0310506927,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,40.8815799696,12.3285785099,1.07433029227,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,32.5808033996,12.3285785099,0.0522632906068,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,38.0392067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  21:00:00,28.0051638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,20.3201298047,12.3366883673,0.0,0.572856073227,3.8202394941,3.5903458701,76.5315865329,76.5315865329
 04/23  09:00:00,20.1145763083,12.3366883673,0.0,0.367302576812,3.8202394941,3.5903458701,50.7970267621,50.7970267621
 04/23  10:00:00,35.0222731792,12.3366883673,0.0,0.223935095305,15.2809579764,7.1806917402,32.3357209873,32.3357209873
 04/23  11:00:00,34.8653847004,12.3366883673,0.0,0.0670466165089,15.2809579764,7.1806917402,23.1002097772,23.1002097772
 04/23  12:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,5.82414036795,5.82414036795
 04/23  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.186257469137,0.186257469137
 04/23  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,3.359683321,3.359683321
 04/23  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,18.7394982009,12.3366883673,0.0,0.721459506457,1.91011974705,2.3935639134,93.8795674391,93.8795674391
 04/24  07:00:00,25.3019101861,12.3366883673,0.0,0.537615003784,7.6404789882,4.7871278268,68.1699138717,68.1699138717
 04/24  08:00:00,40.2481564992,12.3366883673,0.0,0.432796964501,19.1011974705,8.3774736969,53.2979064444,53.2979064444
 04/24  09:00:00,57.7966323859,12.3366883673,0.0,0.306750961404,34.3821554469,10.7710376103,32.9204995955,32.9204995955
 04/24  10:00:00,57.7259756546,12.3366883673,0.0,0.236094230133,34.3821554469,10.7710376103,25.7722444186,25.7722444186
 04/24  11:00:00,57.6444234436,12.3366883673,0.0,0.15454201907,34.3821554469,10.7710376103,16.1925266596,16.1925266596
 04/24  12:00:00,57.5942107581,12.3366883673,0.0,0.104329333574,34.3821554469,10.7710376103,13.0767642124,13.0767642124
 04/24  13:00:00,57.4883548429,12.3299301528,0.0,0.0052316328758,34.3821554469,10.7710376103,3.20413763494,3.20413763494
 04/24  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.332400526415,0.332400526415
 04/24  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0154115803664,0.0154115803664
 04/24  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
