Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/24  18:00:00,44.8522245816,12.3339850815,0.0,0.0225468818765,22.9214369646,9.5742556536,0.959578681258,0.959578681258
 04/24  19:00:00,47.7055177587,12.3366883673,0.0,0.117803439866,22.9214369646,9.5742556536,9.06452849665,9.06452849665
 04/24  20:00:00,48.2498257721,12.3366883673,0.0,0.168466237382,19.1011974705,8.3774736969,14.3105707129,14.3105707129
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,18.7770799631,12.3366883673,0.0,0.759041268684,1.91011974705,2.3935639134,90.0661002313,90.0661002313
 04/25  07:00:00,25.2826175986,12.3366883673,0.0,0.518322416258,7.6404789882,4.7871278268,60.1445013667,60.1445013667
 04/25  08:00:00,40.1673960363,12.3366883673,0.0,0.352036501546,19.1011974705,8.3774736969,38.0125137505,38.0125137505
 04/25  09:00:00,57.6629530744,12.3366883673,0.0,0.173071649901,34.3821554469,10.7710376103,9.58959196953,9.58959196953
 04/25  10:00:00,57.5215869785,12.3339850815,0.0,0.0344088397686,34.3821554469,10.7710376103,1.06202790626,1.06202790626
 04/25  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,57.5149667902,12.3285785099,0.0331952231425,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,57.7115430987,12.3285785099,0.229771531598,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,57.8416546092,12.3285785099,0.359883042164,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,58.1613374752,12.3285785099,0.679565908113,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,58.1214313109,12.3285785099,0.639659743845,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,57.8948924843,12.3285785099,0.413120917261,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,45.1077182614,12.3285785099,0.28344713331,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,47.6778612714,12.3285785099,0.0982568099462,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,18.6718380876,12.3366883673,0.0,0.653799393194,1.91011974705,2.3935639134,83.8496323673,83.8496323673
 04/26  07:00:00,25.2154794994,12.3366883673,0.0,0.45118431708,7.6404789882,4.7871278268,54.9153288568,54.9153288568
 04/26  08:00:00,40.1077432739,12.3366883673,0.0,0.292383739217,19.1011974705,8.3774736969,31.990986431,31.990986431
 04/26  09:00:00,57.6625671372,12.3366883673,0.0,0.172685712698,34.3821554469,10.7710376103,11.0635512098,11.0635512098
 04/26  10:00:00,57.5682133485,12.3366883673,0.0,0.0783319239944,34.3821554469,10.7710376103,3.16338383779,3.16338383779
 04/26  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.104533043246,0.104533043246
 04/26  12:00:00,57.5237945329,12.3285785099,0.0420229658523,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,57.7376371034,12.3285785099,0.255865536359,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,57.8958060146,12.3285785099,0.414034447538,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,58.5155957277,12.3285785099,1.03382416066,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,58.3669887405,12.3285785099,0.885217173449,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,58.0917320282,12.3285785099,0.60996046116,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,45.1879865113,12.3285785099,0.363715383224,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,47.6700174866,12.3285785099,0.0904130251811,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,18.5579756342,12.3366883673,0.0,0.539936939739,1.91011974705,2.3935639134,67.7719784591,67.7719784591
 04/27  07:00:00,25.0975977352,12.3366883673,0.0,0.333302552881,7.6404789882,4.7871278268,37.5966112214,37.5966112214
 04/27  08:00:00,39.9956369071,12.3366883673,0.0,0.180277372383,19.1011974705,8.3774736969,15.1274127305,15.1274127305
 04/27  09:00:00,57.5147577673,12.3339850815,0.0,0.0275796286237,34.3821554469,10.7710376103,0.310684157114,0.310684157114
 04/27  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,57.8631843335,12.3285785099,0.38141276639,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,59.1649193982,12.3285785099,1.68314783114,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,62.8753607602,12.3285785099,5.39358919316,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,65.6477186834,12.3285785099,8.16594711635,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,66.6303533254,12.3285785099,9.14858175829,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,66.7112983068,12.3285785099,9.22952673968,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,66.0557708472,12.3285785099,8.57399928011,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,51.4193710322,12.3285785099,6.59509990409,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,51.4437743051,12.3285785099,3.86416984371,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,49.0961477476,12.3285785099,1.02289807032,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,18.1714814026,12.3366883673,0.0,0.153442708117,1.91011974705,2.3935639134,21.2752575584,21.2752575584
 04/28  07:00:00,24.8679070417,12.3366883673,0.0,0.103611859405,7.6404789882,4.7871278268,10.818701998,10.818701998
 04/28  08:00:00,39.8292913667,12.3339850815,0.0,0.0166351177559,19.1011974705,8.3774736969,0.506720503929,0.506720503929
 04/28  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  10:00:00,57.5914615378,12.3285785099,0.109689970761,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,57.8204610207,12.3285785099,0.338689453576,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,58.0769788104,12.3285785099,0.595207243315,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,58.4140898427,12.3285785099,0.932318275611,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,59.506094726,12.3285785099,2.02432315893,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,61.1659626592,12.3285785099,3.68419109217,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,61.0454527533,12.3285785099,3.56368118619,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,60.1214232767,12.3285785099,2.63965170963,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,46.3479567886,12.3285785099,1.52368566054,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,47.9473245364,12.3285785099,0.367720074974,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,48.2035325039,12.3285785099,0.130282826652,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,16.5293419181,12.3366883673,0.0,0.487360868708,1.91011974705,1.79517293505,66.4719935643,66.4719935643
 04/29  07:00:00,20.0716954519,12.3366883673,0.0,0.324421720352,3.8202394941,3.5903458701,41.7758374776,41.7758374776
 04/29  08:00:00,29.956212261,12.3366883673,0.0,0.174895627857,11.4607184823,5.9839097835,19.7918125317,19.7918125317
 04/29  09:00:00,44.8433583382,12.3326334386,0.0,0.0150322814479,22.9214369646,9.5742556536,0.358197558882,0.358197558882
 04/29  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  11:00:00,57.7360746607,12.3285785099,0.254303093586,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  12:00:00,58.0336086555,12.3285785099,0.551837088445,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,58.9798539654,12.3285785099,1.49808239835,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,60.3202759759,12.3285785099,2.83850440881,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,61.3721891076,12.3285785099,3.89041754057,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,62.0864681069,12.3285785099,4.60469653981,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,61.5065421055,12.3285785099,4.02477053846,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,40.9381806029,12.3285785099,1.13093092567,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,32.6900455426,12.3285785099,0.161505433593,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,38.0392067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  21:00:00,28.0051638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.0679774398,12.3366883673,0.0,0.320703708253,3.8202394941,3.5903458701,45.5339375881,45.5339375881
 04/30  09:00:00,19.9501101156,12.3366883673,0.0,0.202836384034,3.8202394941,3.5903458701,28.6382217922,28.6382217922
 04/30  10:00:00,34.9752863023,12.3366883673,0.0,0.176948218413,15.2809579764,7.1806917402,23.4676282241,23.4676282241
 04/30  11:00:00,34.9796172147,12.3366883673,0.0,0.181279130751,15.2809579764,7.1806917402,27.9808278969,27.9808278969
 04/30  12:00:00,44.961215768,12.3366883673,0.0,0.128834782501,22.9214369646,9.5742556536,19.7689912945,19.7689912945
 04/30  13:00:00,44.9336276175,12.3366883673,0.0,0.101246631968,22.9214369646,9.5742556536,17.8766897862,17.8766897862
 04/30  14:00:00,44.9722250292,12.3366883673,0.0,0.13984404368,22.9214369646,9.5742556536,21.9726828883,21.9726828883
 04/30  15:00:00,45.0427678562,12.3366883673,0.0,0.210386870713,22.9214369646,9.5742556536,25.2167132055,25.2167132055
 04/30  16:00:00,45.0643335981,12.3366883673,0.0,0.231952612586,22.9214369646,9.5742556536,25.2657382764,25.2657382764
 04/30  17:00:00,34.8835799778,12.3366883673,0.0,0.085241893922,15.2809579764,7.1806917402,44.210139851,44.210139851
 04/30  18:00:00,24.9041737622,12.3366883673,0.0,0.139878579852,7.6404789882,4.7871278268,52.598830447,52.598830447
 04/30  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,17.4509376468,12.3366883673,0.0,0.810565619028,1.91011974705,2.3935639134,86.4646938681,86.4646938681
 05/01  07:00:00,25.2439981385,12.3366883673,0.0,0.479702956211,7.6404789882,4.7871278268,48.3362205694,48.3362205694
 05/01  08:00:00,40.0866542299,12.3366883673,0.0,0.27129469515,19.1011974705,8.3774736969,21.5691306427,21.5691306427
 05/01  09:00:00,57.5483433999,12.3353367244,0.0,0.0598136182499,34.3821554469,10.7710376103,1.1620398862,1.1620398862
 05/01  10:00:00,57.4877891502,12.3285785099,0.00601758311871,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,59.1674537241,12.3285785099,1.68568215703,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,64.0439005192,12.3285785099,6.56212895214,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,67.2578136056,12.3285785099,9.77604203855,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,69.8043362206,12.3285785099,12.3225646535,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,71.7441338864,12.3285785099,14.2623623193,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,72.2583079041,12.3285785099,14.776536337,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,71.7794380366,12.3285785099,14.2976664695,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,57.0807767199,12.3285785099,12.2565055918,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,55.5221375485,12.3285785099,7.9425330871,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,52.4821310073,12.3285785099,4.40888132998,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,16.8349731031,12.3366883673,0.0,0.194601075366,1.91011974705,2.3935639134,22.4583945307,22.4583945307
 05/02  07:00:00,24.8536450827,12.3366883673,0.0,0.0893499003633,7.6404789882,4.7871278268,6.34797017894,6.34797017894
 05/02  08:00:00,39.8091969034,12.3299301528,0.0,0.00059558325965,19.1011974705,8.3774736969,0.0,0.0
 05/02  09:00:00,57.7500504128,12.3285785099,0.268278845745,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  10:00:00,60.3640163385,12.3285785099,2.88224477146,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  11:00:00,68.2638195865,12.3285785099,10.7820480195,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,73.2061181799,12.3285785099,15.7243466128,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,76.1508336381,12.3285785099,18.669062071,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,77.9914701226,12.3285785099,20.5096985555,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,79.5765237752,12.3285785099,22.0947522081,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,79.97012475,12.3285785099,22.4883531829,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,79.3261628434,12.3285785099,21.8443912764,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,63.3095756876,12.3285785099,18.4853045596,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,59.987399738,12.3285785099,13.7854619433,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,57.5815188298,12.3285785099,9.50826915252,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.867623999174,0.867623999174
 05/03  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  08:00:00,39.8393938075,12.3285785099,0.0321441302322,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  09:00:00,58.8708887538,12.3285785099,1.38911718676,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  10:00:00,64.2646832151,12.3285785099,6.78291164799,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,71.8714551437,12.3285785099,14.3896835766,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,77.1748553228,12.3285785099,19.6930837557,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,80.4877782244,12.3285785099,23.0060066573,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,82.5066831627,12.3285785099,25.0249115956,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,84.2756230963,12.3285785099,26.7938515292,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,84.3934397704,12.3285785099,26.9116682033,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,82.7000162092,12.3285785099,25.2182446422,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,67.0394105102,12.3285785099,22.2151393821,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,64.1307548144,12.3285785099,17.9288170196,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,61.870257391,12.3285785099,13.7970077138,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  08:00:00,39.9892863678,12.3285785099,0.182036690544,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  09:00:00,59.0555955051,12.3285785099,1.57382393803,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  10:00:00,63.6143166723,12.3285785099,6.13254510525,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,70.6394055767,12.3285785099,13.1576340097,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,76.4218687567,12.3285785099,18.9400971896,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,80.2925068856,12.3285785099,22.8107353186,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,83.4060429527,12.3285785099,25.9242713856,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,86.2263655101,12.3285785099,28.744593943,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,86.9545996096,12.3285785099,29.4728280425,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,85.5748425519,12.3285785099,28.0930709848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,69.330743279,12.3285785099,24.506472151,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,66.3732715019,12.3285785099,20.1713337071,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,64.2535578802,12.3285785099,16.180308203,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  07:00:00,24.8199268546,12.3285785099,0.0637415297062,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  08:00:00,41.1131878575,12.3285785099,1.30593818026,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  09:00:00,64.5209338176,12.3285785099,7.03916225055,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,65.3999659186,12.3285785099,7.91819435156,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,67.6315596789,12.3285785099,10.1497881118,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,69.2432433598,12.3285785099,11.7614717927,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,70.1753750796,12.3285785099,12.6936035125,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,69.3489393741,12.3285785099,11.867167807,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,66.9265094234,12.3285785099,9.44473785634,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,64.6170815147,12.3285785099,7.13530994765,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,64.2475851112,12.3285785099,6.76581354412,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,51.4877700644,12.3285785099,6.66349893635,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,51.0372507581,12.3285785099,4.83531296336,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,51.1947220589,12.3285785099,3.12147238162,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,16.2824318189,12.3366883673,0.0,0.240450769443,1.91011974705,1.79517293505,33.1446829282,33.1446829282
 05/06  07:00:00,19.9188739516,12.3366883673,0.0,0.171600220119,3.8202394941,3.5903458701,22.4524545859,22.4524545859
 05/06  08:00:00,29.8612814701,12.3366883673,0.0,0.0799648369397,11.4607184823,5.9839097835,10.4864029377,10.4864029377
 05/06  09:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,57.6722982568,12.3285785099,0.190526689702,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,57.9646437933,12.3285785099,0.482872226182,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,58.6140429696,12.3285785099,1.13227140248,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,59.745201524,12.3285785099,2.26342995696,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,60.3164314653,12.3285785099,2.83465989826,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,60.4100196446,12.3285785099,2.92824807749,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,58.7177868615,12.3285785099,1.23601529443,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,39.9976302247,12.3285785099,0.190380547428,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,31.1508734423,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,38.0392067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,28.0051638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,1.51422980917,1.51422980917
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.2741986029,12.3366883673,0.0,0.526924871433,3.8202394941,3.5903458701,72.3054692711,72.3054692711
 05/07  09:00:00,20.0791092023,12.3366883673,0.0,0.331835470745,3.8202394941,3.5903458701,46.1487987989,46.1487987989
 05/07  10:00:00,35.0035681311,12.3366883673,0.0,0.205230047228,15.2809579764,7.1806917402,22.8378068714,22.8378068714
 05/07  11:00:00,34.8577915038,12.3366883673,0.0,0.0594534199082,15.2809579764,7.1806917402,10.0161729232,10.0161729232
 05/07  12:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,44.8411461673,12.3285785099,0.0168750392246,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,45.0410283688,12.3285785099,0.216757240733,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,45.1800670421,12.3285785099,0.355795914034,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,45.3077139838,12.3285785099,0.483442855759,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,34.9721903956,12.3285785099,0.181962169136,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,17.2547087163,12.3366883673,0.0,0.614336688531,1.91011974705,2.3935639134,82.5682758219,82.5682758219
 05/08  07:00:00,25.2200202424,12.3366883673,0.0,0.455725060084,7.6404789882,4.7871278268,61.9946957869,61.9946957869
 05/08  08:00:00,40.1872546278,12.3366883673,0.0,0.371895093122,19.1011974705,8.3774736969,50.0127531944,50.0127531944
 05/08  09:00:00,57.6936395964,12.3366883673,0.0,0.20375817191,34.3821554469,10.7710376103,23.9064132665,23.9064132665
 05/08  10:00:00,57.5271802008,12.3339850815,0.0,0.0400020620654,34.3821554469,10.7710376103,5.34193226357,5.34193226357
 05/08  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,57.5450227318,12.3285785099,0.0632511647284,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,57.8347837273,12.3285785099,0.353012160231,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,58.6141782117,12.3285785099,1.13240664463,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,61.6966922779,12.3285785099,4.21492071078,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,62.65458007,12.3285785099,5.17280850288,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,62.6122211228,12.3285785099,5.13044955577,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,49.2335232283,12.3285785099,4.40925210023,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,48.8230390184,12.3285785099,2.62110122367,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,48.4651698717,12.3285785099,0.391920194464,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,16.9448780468,12.3366883673,0.0,0.304506019053,1.91011974705,2.3935639134,38.8253858518,38.8253858518
 05/09  07:00:00,24.9672481752,12.3366883673,0.0,0.202952992902,7.6404789882,4.7871278268,23.1193341877,23.1193341877
 05/09  08:00:00,39.9141604876,12.3366883673,0.0,0.0988009529255,19.1011974705,8.3774736969,6.59648654909,6.59648654909
 05/09  09:00:00,57.4858203354,12.3312817957,0.0,0.00134548255425,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,57.5860424963,12.3285785099,0.10427092924,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,57.9147389848,12.3285785099,0.432967417732,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,58.6158621283,12.3285785099,1.13409056123,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,61.1246723804,12.3285785099,3.64290081334,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,63.5635183762,12.3285785099,6.08174680915,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,65.1837746107,12.3285785099,7.70200304358,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,66.0726481425,12.3285785099,8.59087657543,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,52.733754131,12.3285785099,7.90948300287,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,50.4876295582,12.3285785099,4.28569176347,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,49.2679884313,12.3285785099,1.19473875402,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,16.7714698721,12.3366883673,0.0,0.131097844356,1.91011974705,2.3935639134,10.5768685468,10.5768685468
 05/10  07:00:00,24.7868510968,12.3339850815,0.0,0.0252592002951,7.6404789882,4.7871278268,0.0496626565776,0.0496626565776
 05/10  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  09:00:00,58.498902301,12.3285785099,1.01713073391,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,61.7736560721,12.3285785099,4.29188450504,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,65.3399973202,12.3285785099,7.85822575315,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,68.3884705988,12.3285785099,10.9066990318,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,70.2780904057,12.3285785099,12.7963188386,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,71.7178794691,12.3285785099,14.236107902,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,73.4869747109,12.3285785099,16.0052031439,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,73.6655464043,12.3285785099,16.1837748373,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,73.1274831129,12.3285785099,15.6457115459,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,59.0081184335,12.3285785099,14.1838473055,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,57.7748724543,12.3285785099,11.5729346595,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,56.6487119916,12.3285785099,8.57546231431,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,16.6415493756,12.3353367244,0.0,0.0025289907876,1.91011974705,2.3935639134,2.98437859981,2.98437859981
 05/11  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  08:00:00,39.8288488938,12.3285785099,0.0215992165027,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,58.660517698,12.3285785099,1.17874613089,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,63.7136480377,12.3285785099,6.23187647066,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,70.5326937061,12.3285785099,13.0509221391,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,74.3516665744,12.3285785099,16.8698950074,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,76.670609477,12.3285785099,19.1888379099,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,78.6376905726,12.3285785099,21.1559190055,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,80.0683401929,12.3285785099,22.5865686258,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,79.9564110482,12.3285785099,22.4746394811,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,78.0160814662,12.3285785099,20.5343098991,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,63.3164718759,12.3285785099,18.4922007478,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,60.9941384003,12.3285785099,14.7922006055,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,59.0631479907,12.3285785099,10.9898983134,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  08:00:00,40.0455586974,12.3285785099,0.238309020098,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,60.967982674,12.3285785099,3.48621110697,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,67.1910742836,12.3285785099,9.70930271653,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,73.2077653196,12.3285785099,15.7259937525,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,75.5318961964,12.3285785099,18.0501246294,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,76.3124042747,12.3285785099,18.8306327076,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,75.0846057271,12.3285785099,17.60283416,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,75.9117563839,12.3285785099,18.4299848168,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,76.0376708094,12.3285785099,18.5558992423,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,73.1516719725,12.3285785099,15.6699004054,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,58.1513226497,12.3285785099,13.3270515216,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,57.179647394,12.3285785099,10.9777095992,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,54.7148908824,12.3285785099,6.64164120512,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,16.1846902589,12.3366883673,0.0,0.142709209487,1.91011974705,1.79517293505,20.8649742705,20.8649742705
 05/13  07:00:00,19.8666299309,12.3366883673,0.0,0.119356199388,3.8202394941,3.5903458701,16.9416654936,16.9416654936
 05/13  08:00:00,29.8327789984,12.3366883673,0.0,0.0514623652694,11.4607184823,5.9839097835,7.62805547336,7.62805547336
 05/13  09:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/13  10:00:00,57.4834434688,12.3285785099,0.00167190174534,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,57.711999506,12.3285785099,0.230227938892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,57.9637365175,12.3285785099,0.481964950379,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,59.6776880818,12.3285785099,2.1959165147,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,61.7356688639,12.3285785099,4.25389729685,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,62.9676111943,12.3285785099,5.48583962719,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,63.4989576811,12.3285785099,6.01718611405,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,63.008967179,12.3285785099,5.52719561191,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,42.1693477154,12.3285785099,2.3620980381,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,30.2655542192,12.3285785099,0.492347443528,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,38.1725335691,12.3285785099,0.133326793462,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,28.0051638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,19.9714411841,12.3366883673,0.0,0.224167452556,3.8202394941,3.5903458701,28.5576063175,28.5576063175
 05/14  09:00:00,19.8230378305,12.3366883673,0.0,0.0757640990215,3.8202394941,3.5903458701,8.31523104995,8.31523104995
 05/14  10:00:00,34.793504172,12.3299301528,0.0,0.00192430265903,15.2809579764,7.1806917402,0.0,0.0
 05/14  11:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,44.9422290548,12.3285785099,0.117957926698,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,45.1245726907,12.3285785099,0.300301562585,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,45.3112496613,12.3285785099,0.486978533199,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,45.6923827824,12.3285785099,0.868111654357,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,45.9479336952,12.3285785099,1.1236625671,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,35.0959106103,12.3285785099,0.305682383827,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,24.8047598871,12.3285785099,0.0485745622321,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,17.060766375,12.3366883673,0.0,0.420394347248,1.91011974705,2.3935639134,52.6110497332,52.6110497332
 05/15  07:00:00,25.0349318105,12.3366883673,0.0,0.270636628137,7.6404789882,4.7871278268,31.0150667145,31.0150667145
 05/15  08:00:00,39.9501006445,12.3366883673,0.0,0.134741109802,19.1011974705,8.3774736969,9.4718392578,9.4718392578
 05/15  09:00:00,57.4838067009,12.3299301528,0.0,0.000683490884378,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,57.5234443431,12.3285785099,0.041672776033,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,57.7935405372,12.3285785099,0.311768970123,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,58.0856046855,12.3285785099,0.603833118417,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,59.8544094722,12.3285785099,2.37263790516,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,61.6016370963,12.3285785099,4.11986552919,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,63.068005238,12.3285785099,5.58623367089,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,64.1510829763,12.3285785099,6.66931140925,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,64.7335045123,12.3285785099,7.25173294521,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,51.3541592484,12.3285785099,6.52988812032,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,48.7795181139,12.3285785099,3.95524698579,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,50.1586953477,12.3285785099,2.08544567043,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
