Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,16.9419789907,12.3366883673,0.0,0.301606962945,1.91011974705,2.3935639134,37.2970876037,37.2970876037
 05/16  07:00:00,24.9592309262,12.3366883673,0.0,0.194935743888,7.6404789882,4.7871278268,22.5428471363,22.5428471363
 05/16  08:00:00,39.8918240819,12.3366883673,0.0,0.0764645471563,19.1011974705,8.3774736969,5.82848876197,5.82848876197
 05/16  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,57.6788489074,12.3285785099,0.197077340281,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,57.9348141113,12.3285785099,0.453042544236,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,59.1602603396,12.3285785099,1.67848877249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,60.6611158067,12.3285785099,3.17934423966,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,61.8152587839,12.3285785099,4.33348721683,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,61.7000597954,12.3285785099,4.21828822836,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,60.3492425705,12.3285785099,2.86747100339,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,45.9011451448,12.3285785099,1.0768740167,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,45.0905975514,12.3285785099,0.266326423294,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,48.0963096714,12.3285785099,0.023059994132,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,16.9588249756,12.3366883673,0.0,0.318452947798,1.91011974705,2.3935639134,39.8415674744,39.8415674744
 05/17  07:00:00,25.0151218124,12.3366883673,0.0,0.250826630124,7.6404789882,4.7871278268,28.5619393749,28.5619393749
 05/17  08:00:00,40.0245703895,12.3366883673,0.0,0.209210854828,19.1011974705,8.3774736969,19.6780906804,19.6780906804
 05/17  09:00:00,57.5996757402,12.3366883673,0.0,0.109794315692,34.3821554469,10.7710376103,5.69370371247,5.69370371247
 05/17  10:00:00,57.4977273305,12.3326334386,0.0,0.0119008346713,34.3821554469,10.7710376103,0.268495993264,0.268495993264
 05/17  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,57.4946095201,12.3285785099,0.0128379530027,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,57.5687765145,12.3285785099,0.0870049474395,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,57.6210752514,12.3285785099,0.139303684332,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,57.6279892611,12.3285785099,0.146217693983,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,57.5679508464,12.3285785099,0.086179279369,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,17.0075875155,12.3366883673,0.0,0.367215487705,1.91011974705,2.3935639134,39.5085405324,39.5085405324
 05/18  07:00:00,25.0317781569,12.3366883673,0.0,0.267482974595,7.6404789882,4.7871278268,24.7334158886,24.7334158886
 05/18  08:00:00,40.0102480321,12.3366883673,0.0,0.194888497384,19.1011974705,8.3774736969,12.8779400972,12.8779400972
 05/18  09:00:00,57.5820806572,12.3366883673,0.0,0.0921992326797,34.3821554469,10.7710376103,0.333193232716,0.333193232716
 05/18  10:00:00,57.526480229,12.3366883673,0.0,0.0365988045073,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,57.5239330817,12.3285785099,0.0421615146465,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,57.5939259465,12.3285785099,0.112154379413,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,57.6209413299,12.3285785099,0.139169762848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,57.5653787467,12.3285785099,0.0836071795738,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,16.8650201051,12.3366883673,0.0,0.224648077382,1.91011974705,2.3935639134,20.0461779031,20.0461779031
 05/19  07:00:00,24.8897743126,12.3366883673,0.0,0.125479130318,7.6404789882,4.7871278268,6.95660222317,6.95660222317
 05/19  08:00:00,39.8563888202,12.3366883673,0.0,0.0410292854651,19.1011974705,8.3774736969,0.0518891652973,0.0518891652973
 05/19  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  10:00:00,57.7660475092,12.3285785099,0.284275942099,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,59.5150567144,12.3285785099,2.03328514729,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,62.6627088789,12.3285785099,5.18093731183,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,64.8485717472,12.3285785099,7.36680018017,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,67.292646121,12.3285785099,9.81087455389,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,69.4583985884,12.3285785099,11.9766270213,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,69.8027562174,12.3285785099,12.3209846503,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,69.4749306314,12.3285785099,11.9931590643,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,56.0310465666,12.3285785099,11.2067754386,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,53.0159203224,12.3285785099,8.19164919429,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,52.3111018897,12.3285785099,4.23785221246,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,16.1482396032,12.3366883673,0.0,0.106258553782,1.91011974705,1.79517293505,12.7759763305,12.7759763305
 05/20  07:00:00,19.8651457098,12.3366883673,0.0,0.117871978285,3.8202394941,3.5903458701,12.8057792574,12.8057792574
 05/20  08:00:00,29.8553999725,12.3366883673,0.0,0.0740833393773,11.4607184823,5.9839097835,5.81351132226,5.81351132226
 05/20  09:00:00,44.8262285789,12.3299301528,0.0,0.000605807942684,22.9214369646,9.5742556536,0.0,0.0
 05/20  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,57.5367065553,12.3285785099,0.0549349882007,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,57.743721007,12.3285785099,0.261949439954,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,57.8812419032,12.3285785099,0.399470336168,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,57.9836529252,12.3285785099,0.501881358148,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,58.3733140806,12.3285785099,0.891542513483,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,59.0440632922,12.3285785099,1.56229172511,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,57.972458463,12.3285785099,0.490686895932,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,39.8511981017,12.3285785099,0.0439484244001,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,29.7732067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,38.0392067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,28.0849642944,12.3366883673,0.0,0.0716905629034,3.8202394941,3.5903458701,7.38080506568,7.38080506568
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,20.2091221828,12.3366883673,0.0,0.461848451248,3.8202394941,3.5903458701,47.594357677,47.594357677
 05/21  09:00:00,20.0854891395,12.3366883673,0.0,0.338215407975,3.8202394941,3.5903458701,31.2472838401,31.2472838401
 05/21  10:00:00,35.0693309991,12.3366883673,0.0,0.270992915173,15.2809579764,7.1806917402,20.1108239346,20.1108239346
 05/21  11:00:00,35.0272214395,12.3366883673,0.0,0.228883355601,15.2809579764,7.1806917402,18.1083532069,18.1083532069
 05/21  12:00:00,44.9825653735,12.3366883673,0.0,0.150184387954,22.9214369646,9.5742556536,9.09321322455,9.09321322455
 05/21  13:00:00,44.9468056383,12.3366883673,0.0,0.114424652754,22.9214369646,9.5742556536,5.9964004707,5.9964004707
 05/21  14:00:00,44.9367277865,12.3366883673,0.0,0.104346800941,22.9214369646,9.5742556536,3.73797606081,3.73797606081
 05/21  15:00:00,44.936748146,12.3366883673,0.0,0.104367160484,22.9214369646,9.5742556536,2.58974682959,2.58974682959
 05/21  16:00:00,44.9365690437,12.3366883673,0.0,0.104188058201,22.9214369646,9.5742556536,1.63785930504,1.63785930504
 05/21  17:00:00,34.8199368964,12.3366883673,0.0,0.0215988124701,15.2809579764,7.1806917402,15.5662016052,15.5662016052
 05/21  18:00:00,24.8290120196,12.3366883673,0.0,0.0647168372775,7.6404789882,4.7871278268,24.0896367338,24.0896367338
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,17.0276476093,12.3366883673,0.0,0.387275581574,1.91011974705,2.3935639134,33.5797274227,33.5797274227
 05/22  07:00:00,25.0003265897,12.3366883673,0.0,0.236031407341,7.6404789882,4.7871278268,15.021485523,15.021485523
 05/22  08:00:00,39.9469278036,12.3366883673,0.0,0.131568268841,19.1011974705,8.3774736969,3.24249594418,3.24249594418
 05/22  09:00:00,57.5008931189,12.3326334386,0.0,0.0150666230629,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,57.6614046886,12.3285785099,0.179633121551,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,58.0632063759,12.3285785099,0.58143480878,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,59.7433045171,12.3285785099,2.26153295005,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,61.9521221766,12.3285785099,4.47035060956,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,64.2875192393,12.3285785099,6.80574767217,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,64.2775492424,12.3285785099,6.79577767527,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,61.4013044913,12.3285785099,3.91953292423,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,46.6678374259,12.3285785099,1.84356629778,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,45.2077034004,12.3285785099,0.38343227232,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,48.166834096,12.3285785099,0.0935844187045,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,16.8250852998,12.3366883673,0.0,0.184713272014,1.91011974705,2.3935639134,16.5768365233,16.5768365233
 05/23  07:00:00,24.8816370376,12.3366883673,0.0,0.117341855234,7.6404789882,4.7871278268,5.54826262783,5.54826262783
 05/23  08:00:00,39.8504996508,12.3366883673,0.0,0.0351401160377,19.1011974705,8.3774736969,0.0135010990414,0.0135010990414
 05/23  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,57.7461350145,12.3285785099,0.264363447412,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,58.2444662705,12.3285785099,0.762694703402,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,59.3473580088,12.3285785099,1.86558644175,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,60.7405540138,12.3285785099,3.25878244672,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,62.8432787384,12.3285785099,5.36150717129,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,65.278877087,12.3285785099,7.79710551989,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,65.838042449,12.3285785099,8.35627088192,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,63.8001162038,12.3285785099,6.31834463671,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,48.7006301724,12.3285785099,3.87635904434,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,46.4201988759,12.3285785099,1.59592774783,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,48.4885780627,12.3285785099,0.41532838543,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,16.6939923703,12.3366883673,0.0,0.0536203425169,1.91011974705,2.3935639134,2.67764756683,2.67764756683
 05/24  07:00:00,24.7750750081,12.3353367244,0.0,0.0121314686758,7.6404789882,4.7871278268,0.0,0.0
 05/24  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,57.6978503456,12.3285785099,0.216078778487,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,58.1055012528,12.3285785099,0.623729685686,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,61.4437795138,12.3285785099,3.96200794671,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,63.3937459284,12.3285785099,5.91197436133,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,65.4187137479,12.3285785099,7.93694218082,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,68.2786783039,12.3285785099,10.7969067368,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,70.6612090211,12.3285785099,13.179437454,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,69.9601693102,12.3285785099,12.4783977431,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,69.0049486616,12.3285785099,11.5231770945,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,55.0242728782,12.3285785099,10.2000017501,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,51.5933984327,12.3285785099,6.76912730463,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,50.0652709522,12.3285785099,3.36968794156,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,16.684776374,12.3360125459,0.0,0.0450801677242,1.91011974705,2.3935639134,6.05357151818,6.05357151818
 05/25  07:00:00,24.8015556589,12.3366883673,0.0,0.0372604766122,7.6404789882,4.7871278268,3.44795348248,3.44795348248
 05/25  08:00:00,39.8139519346,12.3339850815,0.0,0.00129568569165,19.1011974705,8.3774736969,0.0,0.0
 05/25  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,57.4867912625,12.3285785099,0.00501969537969,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,57.8154091334,12.3285785099,0.333637566337,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,58.0122602235,12.3285785099,0.530488656446,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,58.2792141283,12.3285785099,0.797442561221,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,59.903114531,12.3285785099,2.4213429639,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,61.4742648185,12.3285785099,3.99249325142,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,60.968181055,12.3285785099,3.48640948788,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,59.0157328446,12.3285785099,1.53396127754,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,45.3360587556,12.3285785099,0.511787627502,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,45.1178177598,12.3285785099,0.293546631735,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,46.777757094,12.3285785099,0.0821740834057,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,16.8457142201,12.3366883673,0.0,0.205342192356,1.91011974705,2.3935639134,21.9416106161,21.9416106161
 05/26  07:00:00,24.9340579309,12.3366883673,0.0,0.169762748607,7.6404789882,4.7871278268,12.7172203522,12.7172203522
 05/26  08:00:00,39.9191468899,12.3366883673,0.0,0.103787355204,19.1011974705,8.3774736969,3.29134392411,3.29134392411
 05/26  09:00:00,57.4866817563,12.3312817957,0.0,0.00220690338107,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,57.497267486,12.3285785099,0.0154959189576,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,57.5462426402,12.3285785099,0.0644710731646,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,57.5192512724,12.3285785099,0.0374797052851,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,46.735269693,12.3366883673,0.0,0.0315768249266,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.3534657424,12.3366883673,0.0,0.311484692937,1.91011974705,1.79517293505,26.6492099976,26.6492099976
 05/27  07:00:00,19.955643368,12.3366883673,0.0,0.208369636442,3.8202394941,3.5903458701,14.1957734681,14.1957734681
 05/27  08:00:00,29.9264106721,12.3366883673,0.0,0.145094038962,11.4607184823,5.9839097835,6.93075228995,6.93075228995
 05/27  09:00:00,44.8539397872,12.3339850815,0.0,0.0242620874649,22.9214369646,9.5742556536,0.0463402566549,0.0463402566549
 05/27  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,57.7899935218,12.3285785099,0.308221954768,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,58.1052125128,12.3285785099,0.62344094576,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,59.8391873093,12.3285785099,2.35741574227,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,62.4129835606,12.3285785099,4.93121199356,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,64.8608556991,12.3285785099,7.37908413205,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,65.737323984,12.3285785099,8.25555241695,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,64.7969882713,12.3285785099,7.31521670422,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,41.2966719385,12.3285785099,1.48942226118,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,29.9303275633,12.3285785099,0.157120787608,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,36.6872585626,12.3285785099,0.0257184536371,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,28.0051638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,19.8749827571,12.3366883673,0.0,0.127709025569,3.8202394941,3.5903458701,13.4801135073,13.4801135073
 05/28  09:00:00,19.7590476006,12.3339850815,0.0,0.0144771549147,3.8202394941,3.5903458701,1.07159008313,1.07159008313
 05/28  10:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,45.0503592438,12.3285785099,0.226088115698,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,45.3970328838,12.3285785099,0.572761755688,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,46.6823283558,12.3285785099,1.85805722777,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,47.8171336423,12.3285785099,2.99286251424,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,48.9824466782,12.3285785099,4.15817555012,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,37.8590648143,12.3285785099,3.0688365878,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,26.0079121052,12.3285785099,1.25172678034,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,19.7936937625,12.3366883673,0.0,0.0464200310322,3.8202394941,3.5903458701,5.43828111668,5.43828111668
 05/29  09:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,34.7939974434,12.3285785099,0.00376921693012,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,45.2278718697,12.3285785099,0.403600741601,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,45.8044032428,12.3285785099,0.980132114698,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,47.6252872565,12.3285785099,2.80101612843,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,48.2668439714,12.3285785099,3.44257284332,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,49.6149794277,12.3285785099,4.79070829963,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,39.0682805078,12.3285785099,4.27805228131,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,26.9684405842,12.3285785099,2.21225525934,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,16.7590684652,12.3366883673,0.0,0.118696437448,1.91011974705,2.3935639134,12.485215152,12.485215152
 05/30  07:00:00,24.8583409579,12.3366883673,0.0,0.0940457756203,7.6404789882,4.7871278268,7.93403004798,7.93403004798
 05/30  08:00:00,39.8305257868,12.3339850815,0.0,0.0178695379092,19.1011974705,8.3774736969,0.544421232805,0.544421232805
 05/30  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,57.4992408929,12.3285785099,0.0174693257935,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,57.6650351217,12.3285785099,0.183263554657,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,57.8852642213,12.3285785099,0.403492654253,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,58.3158059277,12.3285785099,0.834034360595,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,59.0640118312,12.3285785099,1.58224026412,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,60.3155826711,12.3285785099,2.83381110398,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,61.0529270129,12.3285785099,3.57115544585,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,60.9276978751,12.3285785099,3.44592630807,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,47.1922529735,12.3285785099,2.36798184538,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,45.516024684,12.3285785099,0.691753555953,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,46.9704319562,12.3285785099,0.274848945575,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,17.0235531598,12.3366883673,0.0,0.38318113204,1.91011974705,2.3935639134,48.0214687126,48.0214687126
 05/31  07:00:00,25.0554656169,12.3366883673,0.0,0.291170434615,7.6404789882,4.7871278268,35.2585960339,35.2585960339
 05/31  08:00:00,39.9903243672,12.3366883673,0.0,0.174964832458,19.1011974705,8.3774736969,16.7988271481,16.7988271481
 05/31  09:00:00,57.512769439,12.3339850815,0.0,0.0255913003085,34.3821554469,10.7710376103,0.101495953852,0.101495953852
 05/31  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,57.5131908234,12.3285785099,0.0314192562934,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,57.6829661517,12.3285785099,0.201194584591,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,57.8751233278,12.3285785099,0.393351760736,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,58.9298152169,12.3285785099,1.44804364984,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,60.7248993786,12.3285785099,3.24312781156,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,61.9034477232,12.3285785099,4.42167615615,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,61.7571860034,12.3285785099,4.27541443632,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,48.244611311,12.3285785099,3.42034018287,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,46.7700146687,12.3285785099,1.94574354065,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,47.3930215852,12.3285785099,0.697438574581,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,16.7641365318,12.3366883673,0.0,0.123764503985,1.91011974705,2.3935639134,6.29283637005,6.29283637005
 06/01  07:00:00,24.7925807592,12.3353367244,0.0,0.0296372197989,7.6404789882,4.7871278268,0.0698650046921,0.0698650046921
 06/01  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,57.7605271545,12.3285785099,0.278755587468,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,58.8740770046,12.3285785099,1.39230543756,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,61.828270557,12.3285785099,4.34649898991,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,64.6640906499,12.3285785099,7.1823190828,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,67.7365070537,12.3285785099,10.2547354866,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,68.9056282034,12.3285785099,11.4238566363,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,70.1295032118,12.3285785099,12.6477316447,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,70.2381689701,12.3285785099,12.756397403,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,68.6147609629,12.3285785099,11.1329893959,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,53.3812986121,12.3285785099,8.55702748407,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,50.8779686514,12.3285785099,6.05369752334,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,50.9821193791,12.3285785099,4.28653636847,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,57.505925033,12.3285785099,0.0241534658746,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,57.6452428296,12.3285785099,0.163471262526,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,57.8248973487,12.3285785099,0.343125781592,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,57.9467358903,12.3285785099,0.464964323188,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,58.0990193883,12.3285785099,0.61724782122,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,58.3228737343,12.3285785099,0.841102167248,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,59.5754304885,12.3285785099,2.09365892141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,59.5997888152,12.3285785099,2.1180172481,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,58.3574197074,12.3285785099,0.875648140309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,45.3255694766,12.3285785099,0.501298348549,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,45.1683687928,12.3285785099,0.344097664709,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,46.8184165393,12.3285785099,0.12283352865,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.0434943378,12.3353367244,0.0,0.00286493129508,1.91011974705,1.79517293505,0.0,0.0
 06/03  07:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,29.7732067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,57.7473464483,12.3285785099,0.26557488118,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,57.9921176114,12.3285785099,0.510346044345,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,58.9294643182,12.3285785099,1.44769275115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,60.7888980649,12.3285785099,3.30712649785,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,62.6360909922,12.3285785099,5.15431942515,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,64.0833505566,12.3285785099,6.60157898953,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,65.4328687422,12.3285785099,7.95109717508,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,66.8548356289,12.3285785099,9.37306406179,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,45.7181780863,12.3285785099,5.91092840905,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,33.5648880565,12.3285785099,3.79168128079,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,39.8440419476,12.3285785099,3.18250183857,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,28.7432205603,12.3285785099,0.738056686205,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,19.9798672002,12.3285785099,0.240703326168,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,38.672251724,12.3285785099,3.88202349749,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,44.9909449688,12.3285785099,10.2007167423,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,63.4309155111,12.3285785099,18.606644383,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,67.293109984,12.3285785099,22.4688388559,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,67.0595238761,12.3285785099,22.235252748,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,65.7730413104,12.3285785099,20.9487701824,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,65.7093743225,12.3285785099,20.8851031944,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,50.178215228,12.3285785099,15.3879870016,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,35.73870386,12.3285785099,10.9825185351,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,24.7598149228,12.3285785099,0.00362959795253,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,40.868540102,12.3285785099,1.0612904247,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,65.7680134995,12.3285785099,8.28624193241,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,69.6773161474,12.3285785099,12.1955445804,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,73.9612816816,12.3285785099,16.4795101145,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,75.2846415423,12.3285785099,17.8028699752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,77.9227981794,12.3285785099,20.4410266123,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,79.7168122688,12.3285785099,22.2350407018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,82.0446397404,12.3285785099,24.5628681733,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,82.8692302775,12.3285785099,25.3874587105,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,81.381572425,12.3285785099,23.899800858,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,66.5629453479,12.3285785099,21.7386742198,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,61.161345303,12.3285785099,16.3370741749,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,59.20793623,12.3285785099,12.5123532194,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,16.8526015744,12.3285785099,0.220339404068,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,25.7162609084,12.3285785099,0.960075583555,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,45.3666233947,12.3285785099,5.55937371745,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,71.2125575153,12.3285785099,13.7307859482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,76.6774763204,12.3285785099,19.1957047533,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,80.6595533099,12.3285785099,23.1777817428,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,82.4976354762,12.3285785099,25.0158639091,0.0,34.3821554469,10.7710376103,0.0,0.0
