Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/06  13:00:00,84.3762366311,12.3285785099,26.8944650641,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,86.0233022729,12.3285785099,28.5415307058,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,87.201997566,12.3285785099,29.7202259989,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,85.9248576383,12.3285785099,28.4430860712,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,83.0591689474,12.3285785099,25.5773973803,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,67.3633713897,12.3285785099,22.5391002616,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,64.1879261207,12.3285785099,19.3636549926,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,61.9294242708,12.3285785099,16.6115079269,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,24.8926030936,12.3285785099,0.136417768698,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,41.8188021786,12.3285785099,2.01155250128,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,64.7865031584,12.3285785099,7.30473159131,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,67.0236863175,12.3285785099,9.54191475044,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,69.8985106496,12.3285785099,12.4167390826,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,71.3497729653,12.3285785099,13.8680013983,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,72.8917078625,12.3285785099,15.4099362955,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,74.704225231,12.3285785099,17.2224536639,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,76.4239107581,12.3285785099,18.942139191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,77.7265107385,12.3285785099,20.2447391714,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,77.429693322,12.3285785099,19.9479217549,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,62.7275055531,12.3285785099,17.9032344251,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,59.6853694851,12.3285785099,14.861098357,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,56.5746178387,12.3285785099,11.2567014948,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,39.9590847379,12.3285785099,0.151835060587,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,60.4956880181,12.3285785099,3.01391645101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,63.835571362,12.3285785099,6.35379979492,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,68.0314105308,12.3285785099,10.5496389637,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,71.879911193,12.3285785099,14.3981396259,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,76.1447027667,12.3285785099,18.6629311996,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,80.0211870963,12.3285785099,22.5394155293,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,82.7712456144,12.3285785099,25.2894740474,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,83.32108041,12.3285785099,25.8393088429,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,81.6091162654,12.3285785099,24.1273446983,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,65.8992974292,12.3285785099,21.0750263011,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,62.277706841,12.3285785099,17.4534357129,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,58.827170527,12.3285785099,13.509254183,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,18.3939135372,12.3285785099,1.76165136688,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,28.7982558696,12.3285785099,4.04207054468,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,47.6665355013,12.3285785099,7.859285824,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,70.7669228153,12.3285785099,13.2851512482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,73.4238927933,12.3285785099,15.9421212263,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,79.4953689525,12.3285785099,22.0135973854,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,84.5640833186,12.3285785099,27.0823117515,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,88.4740046037,12.3285785099,30.9922330366,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,88.7139206182,12.3285785099,31.2321490511,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,88.2456179352,12.3285785099,30.7638463681,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,86.4349987622,12.3285785099,28.9532271952,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,83.7645479945,12.3285785099,26.2827764274,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,67.9876033578,12.3285785099,23.1633322297,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,63.3966238265,12.3285785099,18.5723526984,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,59.2200790497,12.3285785099,13.9021627057,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,16.033871192,12.3285785099,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,29.9305688638,12.3285785099,0.15736208809,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,45.8912102588,12.3285785099,1.06693913071,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,62.1954699399,12.3285785099,4.71369837284,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,65.2064022581,12.3285785099,7.72463069101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,66.3326598114,12.3285785099,8.85088824432,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,67.2705439167,12.3285785099,9.78877234965,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,68.0676145216,12.3285785099,10.5858429545,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,68.6037348193,12.3285785099,11.1219632522,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,68.4314958171,12.3285785099,10.94972425,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,66.79895858,12.3285785099,9.31718701291,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,44.9536874843,12.3285785099,5.14643780702,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,33.2751763931,12.3285785099,3.50196961744,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,36.845630522,12.3285785099,1.56175707966,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,28.2307830567,12.3285785099,0.225619182671,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,19.7741819233,12.3285785099,0.0350180492706,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,35.8958486538,12.3285785099,1.10562042735,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,38.4056315944,12.3285785099,3.61540336788,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,52.7191980336,12.3285785099,7.89492690556,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,54.9623955998,12.3285785099,10.1381244718,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,56.8025158047,12.3285785099,11.9782446766,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,58.9561653476,12.3285785099,14.1318942195,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,59.8764118668,12.3285785099,15.0521407388,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,48.395146366,12.3285785099,13.6049181395,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,35.6439700859,12.3285785099,10.887784761,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,24.8513366671,12.3285785099,0.0951513421759,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,42.1782278418,12.3285785099,2.37097816449,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,66.7019468277,12.3285785099,9.22017526061,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,69.4080422788,12.3285785099,11.9262707118,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,73.4367181035,12.3285785099,15.9549465364,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,76.8142848172,12.3285785099,19.3325132501,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,80.3782271293,12.3285785099,22.8964555623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,82.8241965498,12.3285785099,25.3424249827,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,83.6272053818,12.3285785099,26.1454338147,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,82.9884465236,12.3285785099,25.5066749565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,81.5386570759,12.3285785099,24.0568855088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,66.2082735042,12.3285785099,21.3840023761,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,62.292235695,12.3285785099,17.467964567,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,60.156428707,12.3285785099,14.838512363,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,16.6419723652,12.3285785099,0.00971019486195,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,25.1038439788,12.3285785099,0.347658653963,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,44.0734241349,12.3285785099,4.26617445762,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,68.2642036018,12.3285785099,10.7824320347,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,72.2744397747,12.3285785099,14.7926682076,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,77.1858498492,12.3285785099,19.7040782821,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,80.0685973844,12.3285785099,22.5868258173,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,82.3386760117,12.3285785099,24.8569044446,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,84.5833736469,12.3285785099,27.1016020798,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,85.8766556706,12.3285785099,28.3948841035,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,86.362632761,12.3285785099,28.8808611939,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,83.8963036351,12.3285785099,26.4145320681,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,67.3503132736,12.3285785099,22.5260421455,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,61.9832014375,12.3285785099,17.1589303094,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,57.9674375464,12.3285785099,12.6495212025,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,39.8358040382,12.3285785099,0.0285543609278,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,58.0537774942,12.3285785099,0.57200592708,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,58.6709067884,12.3285785099,1.18913522135,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,61.3359180735,12.3285785099,3.85414650645,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,62.9437856274,12.3285785099,5.46201406032,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,64.8532897011,12.3285785099,7.37151813399,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,66.0030766051,12.3285785099,8.52130503802,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,66.7539190627,12.3285785099,9.27214749561,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,65.6259242089,12.3285785099,8.14415264178,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,63.6855286048,12.3285785099,6.20375703775,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,49.265945182,12.3285785099,4.44167405397,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,46.8446411672,12.3285785099,2.02037003911,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,46.1163711482,12.3285785099,0.798454804305,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,39.857010812,12.3285785099,0.049761134736,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,58.2476536441,12.3285785099,0.76588207705,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,61.2146921536,12.3285785099,3.7329205865,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,66.0840327544,12.3285785099,8.60226118732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,70.2455380389,12.3285785099,12.7637664718,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,75.7978300883,12.3285785099,18.3160585212,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,80.9772412703,12.3285785099,23.4954697032,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,86.1565651429,12.3285785099,28.6747935759,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,89.0083772033,12.3285785099,31.5266056362,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,89.7291475561,12.3285785099,32.247375989,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,76.4893868434,12.3285785099,31.6651157153,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,74.0848437174,12.3285785099,29.2605725893,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,69.9373791551,12.3285785099,24.6194628112,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,17.0253715169,12.3285785099,0.393109346564,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,26.9563432436,12.3285785099,2.20015791871,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,47.2307816026,12.3285785099,7.42353192533,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,75.4226084613,12.3285785099,17.9408368942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,84.5062763876,12.3285785099,27.0245048206,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,93.7113180036,12.3285785099,36.2295464365,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,98.61952447,12.3285785099,41.1377529029,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,102.789386042,12.3285785099,45.3076144749,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,105.169553838,12.3285785099,47.6877822706,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,105.993750317,12.3285785099,48.5119787496,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,103.759864657,12.3285785099,46.2780930899,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,101.398899881,12.3285785099,43.917128314,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,85.1459277268,12.3285785099,40.3216565987,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,78.5880249429,12.3285785099,33.7637538148,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,74.3408176203,12.3285785099,29.0229012764,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,19.3680444471,12.3285785099,3.33417325509,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,27.3287445378,12.3285785099,7.58958066375,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,43.597437252,12.3285785099,13.8242304763,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,64.2806537772,12.3285785099,19.4563826492,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,77.3104064865,12.3285785099,19.8286349194,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,79.722729171,12.3285785099,22.240957604,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,81.7252630098,12.3285785099,24.2434914428,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,81.7184615325,12.3285785099,24.2366899654,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,82.0635244163,12.3285785099,24.5817528492,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,82.2433969017,12.3285785099,24.7616253346,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,82.4482525291,12.3285785099,24.966480962,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,81.5668301801,12.3285785099,24.085058613,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,58.698485724,12.3285785099,18.8912360468,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,45.3434688375,12.3285785099,15.5702620618,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,46.8980381841,12.3285785099,11.6141647417,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,34.9655399331,12.3285785099,6.96037605899,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,19.8779284639,12.3285785099,0.138764589779,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,21.2766882399,12.3285785099,1.53752436587,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,41.2383761463,12.3285785099,6.44814791979,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,43.5698845413,12.3285785099,8.77965631478,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,58.1315639598,12.3285785099,13.3072928318,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,61.1318803413,12.3285785099,16.3076092132,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,63.1734512974,12.3285785099,18.3491801694,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,65.2849764021,12.3285785099,20.4607052741,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,66.2391941636,12.3285785099,21.4149230355,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,53.4913104348,12.3285785099,18.7010822083,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,40.6956193984,12.3285785099,15.9394340735,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,24.8110410671,12.3285785099,0.0548557422711,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,41.2727007082,12.3285785099,1.46545103096,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,66.8774351044,12.3285785099,9.39566353732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,71.6417042396,12.3285785099,14.1599326725,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,75.7995722342,12.3285785099,18.3178006672,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,73.3476601884,12.3285785099,15.8658886214,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,74.1216093542,12.3285785099,16.6398377871,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,75.1814622958,12.3285785099,17.6996907287,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,74.3185565904,12.3285785099,16.8367850234,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,73.5186546178,12.3285785099,16.0368830508,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,72.7267968436,12.3285785099,15.2450252765,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,58.1052370174,12.3285785099,13.2809658893,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,55.1054473385,12.3285785099,10.2811762104,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,54.4051769926,12.3285785099,9.08726064865,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,16.718272639,12.3285785099,0.0860104686811,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,25.0841695458,12.3285785099,0.327984220933,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,44.3121793759,12.3285785099,4.5049296986,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,70.5894834862,12.3285785099,13.1077119191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,73.0620825692,12.3285785099,15.5803110021,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,77.6149806182,12.3285785099,20.1332090511,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,80.3715743469,12.3285785099,22.8898027798,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,82.7370979473,12.3285785099,25.2553263802,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,86.438076084,12.3285785099,28.9563045169,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,87.5586992996,12.3285785099,30.0769277326,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,81.1869558497,12.3285785099,23.7051842826,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,77.9665824452,12.3285785099,20.4848108781,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,64.9298330691,12.3285785099,20.1055619411,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,61.9008619474,12.3285785099,17.0765908193,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,59.415830745,12.3285785099,14.097914401,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,24.8107940494,12.3285785099,0.0546087245351,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,42.0834349306,12.3285785099,2.27618525336,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,68.908207691,12.3285785099,11.4264361239,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,73.2301375637,12.3285785099,15.7483659967,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,79.3958957515,12.3285785099,21.9141241845,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,83.7207023561,12.3285785099,26.2389307891,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,86.4827020568,12.3285785099,29.0009304898,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,88.9328789509,12.3285785099,31.4511073838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,91.5456454721,12.3285785099,34.063873905,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,92.1070815051,12.3285785099,34.625309938,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,90.3621286574,12.3285785099,32.8803570903,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,74.3276809961,12.3285785099,29.5034098681,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,70.7116666699,12.3285785099,25.8873955418,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,68.2849611841,12.3285785099,22.9670448401,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,17.450738028,12.3285785099,0.818475857673,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,28.8935393667,12.3285785099,4.13735404187,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,50.9273770736,12.3285785099,11.1201273963,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,79.9258597444,12.3285785099,22.4440881773,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,85.3409803345,12.3285785099,27.8592087674,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,90.8223680554,12.3285785099,33.3405964883,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,94.4330817259,12.3285785099,36.9513101588,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,97.5481429462,12.3285785099,40.0663713791,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,99.3189545287,12.3285785099,41.8371829617,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,99.9032021768,12.3285785099,42.4214306098,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,92.5133269056,12.3285785099,35.0315553385,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,84.3097689634,12.3285785099,26.8279973963,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,70.2153180305,12.3285785099,25.3910469025,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,67.671607672,12.3285785099,22.847336544,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,62.3212692953,12.3285785099,17.0033529513,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,24.8895878157,12.3285785099,0.133402490799,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,41.3010004341,12.3285785099,1.49375075687,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,64.4358038414,12.3285785099,6.95403227429,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,67.2176366955,12.3285785099,9.73586512845,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,70.4670192112,12.3285785099,12.9852476441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,73.1389390849,12.3285785099,15.6571675178,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,75.8681732451,12.3285785099,18.386401678,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,78.0258138866,12.3285785099,20.5440423195,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,78.2651630058,12.3285785099,20.7833914387,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,78.1786595097,12.3285785099,20.6968879427,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,77.978007831,12.3285785099,20.496236264,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,63.6389304304,12.3285785099,18.8146593023,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,60.0830907896,12.3285785099,15.2588196615,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,57.3061417178,12.3285785099,11.9882253738,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,16.033871192,12.3285785099,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,30.1611197878,12.3285785099,0.387913012157,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,50.9855990649,12.3285785099,6.16132793684,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,69.8829854258,12.3285785099,12.4012138587,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,75.9460003436,12.3285785099,18.4642287766,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,79.7688320651,12.3285785099,22.287060498,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,83.3404194017,12.3285785099,25.8586478346,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,86.5931596677,12.3285785099,29.1113881006,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,87.0896686808,12.3285785099,29.6078971137,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,86.7277451709,12.3285785099,29.2459736038,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,84.9608603012,12.3285785099,27.4790887341,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,61.7313213205,12.3285785099,21.9240716433,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,48.7169163123,12.3285785099,18.9437095367,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,51.0314677762,12.3285785099,15.7475943338,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,38.988932548,12.3285785099,10.9837686739,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,25.5930659665,12.3285785099,5.85390209246,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,30.0766271922,12.3285785099,10.3374633181,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,51.0320345072,12.3285785099,16.2418062807,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,55.1416417061,12.3285785099,20.3514134796,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,70.6737370027,12.3285785099,25.8494658746,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,73.1443081186,12.3285785099,28.3200369905,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,74.8869425217,12.3285785099,30.0626713936,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,76.5481357241,12.3285785099,31.7238645961,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,78.6370906704,12.3285785099,33.8128195423,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,68.0234380963,12.3285785099,33.2332098699,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,53.1783669978,12.3285785099,28.4221816729,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,39.8926619904,12.3285785099,0.0854123130886,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,58.03902539,12.3285785099,0.557253822927,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,59.4564851996,12.3285785099,1.9747136325,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,63.0530393562,12.3285785099,5.57126778912,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,65.3789112528,12.3285785099,7.89713968575,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,67.4627503959,12.3285785099,9.98097882883,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,68.7227852608,12.3285785099,11.2410136937,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,69.1229017639,12.3285785099,11.6411301968,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,69.3286051678,12.3285785099,11.8468336007,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,68.86207714,12.3285785099,11.3803055729,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,54.5740612298,12.3285785099,9.74979010175,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,52.3594589467,12.3285785099,7.53518781863,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,51.0250498807,12.3285785099,5.70713353671,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,16.6466140207,12.334660903,0.0,0.00826945729311,1.91011974705,2.3935639134,0.165892200057,0.165892200057
 06/27  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,58.4823421538,12.3285785099,1.00057058676,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,61.8846102068,12.3285785099,4.40283863975,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,66.0580200624,12.3285785099,8.57624849535,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,68.36371885,12.3285785099,10.8819472829,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,70.0321304419,12.3285785099,12.5503588748,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,72.4165422071,12.3285785099,14.93477064,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,74.7304423674,12.3285785099,17.2486708003,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,75.0962305607,12.3285785099,17.6144589936,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,73.2096919487,12.3285785099,15.7279203816,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,59.1713181317,12.3285785099,14.3470470037,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,57.2407429122,12.3285785099,12.4164717841,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,54.4140046054,12.3285785099,9.09608826144,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,40.0279233877,12.3285785099,0.220673710427,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,62.903509063,12.3285785099,5.42173749594,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,66.9779082101,12.3285785099,9.49613664305,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,70.826852182,12.3285785099,13.3450806149,0.0,34.3821554469,10.7710376103,0.0,0.0
