Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/28  12:00:00,73.5372799394,12.3285785099,16.0555083723,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,75.6657434022,12.3285785099,18.1839718352,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,77.8460409062,12.3285785099,20.3642693391,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,80.079861458,12.3285785099,22.598089891,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,80.632258752,12.3285785099,23.1504871849,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,79.5455081563,12.3285785099,22.0637365892,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,64.7815186306,12.3285785099,19.9572475025,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,60.9554490487,12.3285785099,16.1311779206,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,57.1651854461,12.3285785099,11.8472691021,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,40.2587392379,12.3285785099,0.451489560622,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,64.6091476091,12.3285785099,7.12737604204,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,68.8504811506,12.3285785099,11.3687095835,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,73.4926786305,12.3285785099,16.0109070635,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,76.3505897961,12.3285785099,18.868818229,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,78.6120457247,12.3285785099,21.1302741576,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,80.4774855957,12.3285785099,22.9957140286,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,82.2389261178,12.3285785099,24.7571545507,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,82.49834072,12.3285785099,25.0165691529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,80.6486116253,12.3285785099,23.1668400582,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,64.1112987763,12.3285785099,19.2870276482,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,60.7273748356,12.3285785099,15.9031037076,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,58.6918550702,12.3285785099,13.3739387262,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,40.4146016022,12.3285785099,0.607351924929,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,64.8415959415,12.3285785099,7.35982437444,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,67.0119343601,12.3285785099,9.53016279304,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,71.2690745412,12.3285785099,13.7873029741,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,75.1195567687,12.3285785099,17.6377852016,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,79.0282855236,12.3285785099,21.5465139565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,79.831380806,12.3285785099,22.349609239,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,80.025004226,12.3285785099,22.543232659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,80.9866858225,12.3285785099,23.5049142554,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,79.3203628201,12.3285785099,21.8385912531,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,63.8276539562,12.3285785099,19.0033828282,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,59.5169337027,12.3285785099,14.6926625746,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,55.5662349531,12.3285785099,10.2483186092,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,16.033871192,12.3285785099,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,30.011155779,12.3285785099,0.237949003355,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,50.0313475663,12.3285785099,5.20707643822,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,67.7723221466,12.3285785099,10.2905505795,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,72.7158647012,12.3285785099,15.2340931341,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,75.136380692,12.3285785099,17.6546091249,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,74.7228282464,12.3285785099,17.2410566793,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,75.745055826,12.3285785099,18.263284259,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,75.6152817999,12.3285785099,18.1335102328,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,74.4014040965,12.3285785099,16.9196325294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,72.8896311688,12.3285785099,15.4078596018,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,50.3507779129,12.3285785099,10.5435282357,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,37.9823270782,12.3285785099,8.20912030249,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,42.3041652318,12.3285785099,7.02029178951,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,32.4964958774,12.3285785099,4.49133200333,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,19.8248826446,12.3285785099,0.0857187705452,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,20.0800129527,12.3285785099,0.340849078628,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,39.4010721738,12.3285785099,4.61084394729,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,41.7171390669,12.3285785099,6.92691084038,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,57.911003349,12.3285785099,13.086732221,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,61.2463964455,12.3285785099,16.4221253174,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,62.8101021572,12.3285785099,17.9858310291,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,63.9366059743,12.3285785099,19.1123348462,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,65.3024224021,12.3285785099,20.478151274,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,54.7642354872,12.3285785099,19.9740072608,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,42.2193058719,12.3285785099,17.463120547,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,24.8700977533,12.3285785099,0.113912428384,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,41.8027766741,12.3285785099,1.99552699679,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,64.0047257771,12.3285785099,6.52295421004,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,68.1058917418,12.3285785099,10.6241201747,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,72.8263452109,12.3285785099,15.3445736438,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,73.9906691888,12.3285785099,16.5088976217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,75.6604581882,12.3285785099,18.1786866211,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,77.4915935729,12.3285785099,20.0098220058,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,78.4507563475,12.3285785099,20.9689847804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,77.9393428784,12.3285785099,20.4575713114,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,76.367356611,12.3285785099,18.8855850439,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,60.5437923951,12.3285785099,15.7195212671,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,57.0582115608,12.3285785099,12.2339404327,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,54.2488937922,12.3285785099,8.93097744827,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,19.778842008,12.3285785099,0.0396781339057,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,36.4569111137,12.3285785099,1.66668288722,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,39.746272979,12.3285785099,4.9560447525,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,53.9334024914,12.3285785099,9.10913136329,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,57.1209472898,12.3285785099,12.2966761618,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,59.2864136894,12.3285785099,14.4621425613,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,61.0295871976,12.3285785099,16.2053160695,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,62.8450279306,12.3285785099,18.0207568025,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,51.6857864635,12.3285785099,16.8955582371,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,38.6620982984,12.3285785099,13.9059129736,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,25.1816280482,12.3285785099,0.425442723362,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,47.2278320546,12.3285785099,7.42058237735,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,73.6129760103,12.3285785099,16.1312044433,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,78.0315808617,12.3285785099,20.5498092946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,83.8597485893,12.3285785099,26.3779770222,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,88.236715307,12.3285785099,30.7549437399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,91.296921505,12.3285785099,33.8151499379,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,94.7630082137,12.3285785099,37.2812366466,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,97.1072808372,12.3285785099,39.6255092701,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,96.2072041771,12.3285785099,38.7254326101,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,94.4957850153,12.3285785099,37.0140134482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,78.6149743313,12.3285785099,33.7907032032,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,73.8446984327,12.3285785099,29.0204273047,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,70.2062971447,12.3285785099,24.8883808007,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,18.6814727554,12.3285785099,2.04921058503,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,31.4320243712,12.3285785099,6.67583904631,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,54.7160432102,12.3285785099,14.9087935329,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,82.3594541291,12.3285785099,24.877682562,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,87.6286407915,12.3285785099,30.1468692244,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,92.6965530462,12.3285785099,35.2147814792,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,96.6816274818,12.3285785099,39.1998559147,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,99.075067126,12.3285785099,41.5932955589,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,101.073452331,12.3285785099,43.591680764,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,103.485427816,12.3285785099,46.0036562492,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,103.139926605,12.3285785099,45.6581550375,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,101.571036896,12.3285785099,44.0892653289,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,85.6880640295,12.3285785099,40.8637929014,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,81.2072929716,12.3285785099,36.3830218435,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,77.748732231,12.3285785099,32.4308158871,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,27.3781721873,12.3285785099,10.745910017,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,39.0038580127,12.3285785099,14.2476726879,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,60.5218585975,12.3285785099,20.7146089203,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,87.920174441,12.3285785099,30.438402874,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,93.9790023222,12.3285785099,36.4972307551,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,100.737380951,12.3285785099,43.2556093838,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,104.090528766,12.3285785099,46.6087571989,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,106.752478563,12.3285785099,49.270706996,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,108.969690351,12.3285785099,51.4879187836,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,111.588782362,12.3285785099,54.1070107946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,110.632149475,12.3285785099,53.1503779082,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,107.444537186,12.3285785099,49.962765619,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,91.1686881013,12.3285785099,46.3444169732,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,86.241936929,12.3285785099,41.417665801,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,80.4268298394,12.3285785099,35.1089134955,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,30.9987514018,12.3285785099,14.9648802098,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,33.8417254766,12.3285785099,14.1025616025,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,45.2632237702,12.3285785099,15.4900169945,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,64.9626333785,12.3285785099,20.1383622504,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,81.7055031727,12.3285785099,24.2237316056,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,85.5260334629,12.3285785099,28.0442618958,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,88.4344494048,12.3285785099,30.9526778377,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,91.8742650847,12.3285785099,34.3924935177,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,94.9693081845,12.3285785099,37.4875366175,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,97.0582712365,12.3285785099,39.5764996694,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,97.9247906003,12.3285785099,40.4430190332,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,95.8532524186,12.3285785099,38.3714808515,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,70.8848331345,12.3285785099,31.0775834573,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,56.3316217634,12.3285785099,26.5584149877,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,58.8373941047,12.3285785099,23.5535206624,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,46.9833089988,12.3285785099,18.9781451247,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,36.1529822342,12.3285785099,16.4138183601,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,35.3148743586,12.3285785099,15.5757104845,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,52.6811615386,12.3285785099,17.8909333121,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,53.2750176985,12.3285785099,18.484789472,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,66.805416952,12.3285785099,21.981145824,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,70.7252959085,12.3285785099,25.9010247804,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,73.5728171247,12.3285785099,28.7485459966,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,73.9441136955,12.3285785099,29.1198425674,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,74.3909928801,12.3285785099,29.566721752,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,56.1656550023,12.3285785099,21.3754267758,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,36.9011015489,12.3285785099,12.1449162241,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,24.8978694948,12.3285785099,0.14168416994,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,42.0774741407,12.3285785099,2.27022446338,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,66.473992014,12.3285785099,8.99222044691,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,70.3255941091,12.3285785099,12.843822542,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,74.8821145955,12.3285785099,17.4003430284,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,76.6395648572,12.3285785099,19.1577932902,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,78.4915493656,12.3285785099,21.0097777986,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,80.8484268306,12.3285785099,23.3666552635,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,82.8716872546,12.3285785099,25.3899156876,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,83.1227716049,12.3285785099,25.6410000378,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,81.7751407546,12.3285785099,24.2933691875,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,67.0293137177,12.3285785099,22.2050425896,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,64.1191329374,12.3285785099,19.2948618094,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,60.8461179304,12.3285785099,15.5282015864,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,25.4254134016,12.3285785099,0.669228076742,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,44.7503119858,12.3285785099,4.94306230857,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,67.5256433444,12.3285785099,10.0438717773,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,69.0037979183,12.3285785099,11.5220263512,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,69.9658810604,12.3285785099,12.4841094934,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,71.3615701493,12.3285785099,13.8797985822,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,73.5656415012,12.3285785099,16.0838699341,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,74.0232858598,12.3285785099,16.5415142927,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,74.3476047263,12.3285785099,16.8658331592,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,73.3858699203,12.3285785099,15.9040983532,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,70.5150552186,12.3285785099,13.0332836515,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,56.0345750545,12.3285785099,11.2103039265,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,54.272529217,12.3285785099,9.44825808896,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,52.8754940656,12.3285785099,7.55757772167,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,16.697348174,12.3285785099,0.0650860036324,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,25.0747201195,12.3285785099,0.318534794577,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,43.7898757767,12.3285785099,3.98262609944,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,69.0157923564,12.3285785099,11.5340207893,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,74.5863648832,12.3285785099,17.1045933161,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,82.3105809215,12.3285785099,24.8288093544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,89.1271595336,12.3285785099,31.6453879665,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,92.7735660468,12.3285785099,35.2917944797,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,92.8364187508,12.3285785099,35.3546471837,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,92.7363256821,12.3285785099,35.254554115,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,95.1652800117,12.3285785099,37.6835084446,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,96.4141762921,12.3285785099,38.932404725,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,80.996054844,12.3285785099,36.1717837159,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,77.7873376859,12.3285785099,32.9630665578,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,72.1604325429,12.3285785099,26.8425161989,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,17.4482247871,12.3285785099,0.815962616819,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,27.5557023632,12.3285785099,2.79951703837,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,47.9242339011,12.3285785099,8.11698422379,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,72.4438230516,12.3285785099,14.9620514845,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,78.0997147172,12.3285785099,20.6179431501,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,86.2384228212,12.3285785099,28.7566512542,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,95.3083609926,12.3285785099,37.8265894255,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,98.6707765165,12.3285785099,41.1890049495,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,98.3912246067,12.3285785099,40.9094530396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,96.1728059003,12.3285785099,38.6910343333,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,97.4470457708,12.3285785099,39.9652742037,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,98.5190787203,12.3285785099,41.0373071532,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,76.9882996726,12.3285785099,32.1640285445,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,71.225659804,12.3285785099,26.401388676,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,70.0448544589,12.3285785099,24.7269381149,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,20.0983841377,12.3285785099,3.46612196742,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,33.167095471,12.3285785099,8.41091014609,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,54.0207645827,12.3285785099,14.2135149054,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,77.689097612,12.3285785099,20.2073260449,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,80.1433942294,12.3285785099,22.6616226623,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,83.6183493334,12.3285785099,26.1365777664,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,85.1549434154,12.3285785099,27.6731718484,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,87.7734524687,12.3285785099,30.2916809016,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,89.5458736381,12.3285785099,32.064102071,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,89.4937401958,12.3285785099,32.0119686287,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,88.0576299892,12.3285785099,30.5758584221,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,86.1537323211,12.3285785099,28.671960754,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,71.0246572442,12.3285785099,26.2003861161,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,67.6723657813,12.3285785099,22.8480946533,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,65.1352814872,12.3285785099,19.8173651432,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,16.033871192,12.3285785099,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,20.0070940317,12.3285785099,0.26793015764,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,33.8937973004,12.3285785099,4.12059052475,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,55.8160335853,12.3285785099,10.9917624573,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,73.195533489,12.3285785099,15.7137619219,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,77.7870290741,12.3285785099,20.305257507,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,80.7442959492,12.3285785099,23.2625243821,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,83.2919081961,12.3285785099,25.8101366291,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,83.9109435877,12.3285785099,26.4291720206,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,85.5341132195,12.3285785099,28.0523416524,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,86.0484009456,12.3285785099,28.5666293785,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,85.9422195111,12.3285785099,28.460447944,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,63.8138720744,12.3285785099,24.0066223971,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,49.1505052808,12.3285785099,19.3772985051,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,50.7588529288,12.3285785099,15.4749794865,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,39.3474985165,12.3285785099,11.3423346424,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,22.9102902464,12.3285785099,3.17112637232,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,28.8996039887,12.3285785099,9.16044011461,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,48.9339165503,12.3285785099,14.1436883238,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,50.9510966522,12.3285785099,16.1608684257,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,66.1110707146,12.3285785099,21.2867995865,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,67.3696788088,12.3285785099,22.5454076808,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,66.6436058185,12.3285785099,21.8193346905,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,66.1580135489,12.3285785099,21.3337424208,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,65.5987484126,12.3285785099,20.7744772845,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,52.0766523049,12.3285785099,17.2864240784,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,36.9530837876,12.3285785099,12.1968984628,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,17.0347772553,12.3285785099,0.402515084952,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,26.8256680255,12.3285785099,2.06948270065,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,45.9411592732,12.3285785099,6.13390959588,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,69.9338827964,12.3285785099,12.4521112293,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,73.1753206219,12.3285785099,15.6935490548,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,78.1680552739,12.3285785099,20.6862837068,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,82.4319576101,12.3285785099,24.950186043,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,83.1300364414,12.3285785099,25.6482648744,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,84.4142289702,12.3285785099,26.9324574031,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,87.6502655857,12.3285785099,30.1684940186,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,88.4088201802,12.3285785099,30.9270486131,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,87.0162442384,12.3285785099,29.5344726713,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,72.4529510407,12.3285785099,27.6286799126,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,69.263414469,12.3285785099,24.4391433409,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,67.202908405,12.3285785099,21.884992061,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,21.7171282067,12.3285785099,5.08486603639,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,33.9015671075,12.3285785099,9.14538178262,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,56.2433563729,12.3285785099,16.4361066956,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,82.4847562887,12.3285785099,25.0029847216,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,85.5481775455,12.3285785099,28.0664059785,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,90.9652968598,12.3285785099,33.4835252928,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,94.5395641117,12.3285785099,37.0577925446,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,96.1473112989,12.3285785099,38.6655397318,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,99.3407699997,12.3285785099,41.8589984327,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,101.56909708,12.3285785099,44.0873255131,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,101.510675876,12.3285785099,44.0289043088,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,99.0792005721,12.3285785099,41.597429005,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,82.4001837157,12.3285785099,37.5759125876,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,77.9992256181,12.3285785099,33.17495449,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,74.1684742536,12.3285785099,28.8505579096,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,23.6227723883,12.3285785099,6.99051021798,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,31.8905368492,12.3285785099,7.13435152437,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,50.4588299396,12.3285785099,10.6515802624,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,74.3930560181,12.3285785099,16.911284451,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,77.4194516613,12.3285785099,19.9376800942,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,80.8883059668,12.3285785099,23.4065343997,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,83.0734956107,12.3285785099,25.5917240436,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,82.9522898002,12.3285785099,25.4705182331,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,86.3828818056,12.3285785099,28.9011102385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,87.8076279164,12.3285785099,30.3258563494,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,83.0588049413,12.3285785099,25.5770333742,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,78.7462924224,12.3285785099,21.2645208553,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,64.0948862105,12.3285785099,19.2706150824,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,61.6627731598,12.3285785099,16.8385020318,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,60.3265988445,12.3285785099,15.0086825005,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,16.7831749206,12.3285785099,0.1509127503,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,27.2632618219,12.3285785099,2.50707649699,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,47.2643353158,12.3285785099,7.45708563852,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,70.1538646249,12.3285785099,12.6720930578,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,72.1998222878,12.3285785099,14.7180507207,0.0,34.3821554469,10.7710376103,0.0,0.0
