Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/20  11:00:00,78.9895411406,12.3285785099,21.5077695736,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,82.2906753688,12.3285785099,24.8089038018,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,82.9030524715,12.3285785099,25.4212809044,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,83.1708069617,12.3285785099,25.6890353946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,84.8904630377,12.3285785099,27.4086914706,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,87.7239617909,12.3285785099,30.2421902238,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,87.2492811635,12.3285785099,29.7675095964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,71.7132134646,12.3285785099,26.8889423366,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,68.3714614204,12.3285785099,23.5471902923,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,65.95720084,12.3285785099,20.639284496,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,17.1095644031,12.3285785099,0.477302232758,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,28.8459029969,12.3285785099,4.089717672,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,49.6138681889,12.3285785099,9.80661851165,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,74.997654766,12.3285785099,17.515883199,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,78.1253440366,12.3285785099,20.6435724695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,82.5911944202,12.3285785099,25.1094228531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,87.7128161561,12.3285785099,30.231044589,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,91.0868524612,12.3285785099,33.6050808941,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,93.9937101705,12.3285785099,36.5119386034,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,96.342807489,12.3285785099,38.861035922,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,95.3978355923,12.3285785099,37.9160640252,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,92.9484089476,12.3285785099,35.4666373806,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,76.9282746122,12.3285785099,32.1040034841,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,72.6942362926,12.3285785099,27.8699651646,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,68.8288734572,12.3285785099,23.5109571133,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,16.4222089988,12.3285785099,0.388337806861,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,21.7510206346,12.3285785099,2.01185676053,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,37.5936343708,12.3285785099,7.8204275951,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,59.7201931027,12.3285785099,14.8959219746,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,77.6775456265,12.3285785099,20.1957740594,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,82.8183907663,12.3285785099,25.3366191992,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,87.3364813741,12.3285785099,29.8547098071,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,89.4695350829,12.3285785099,31.9877635158,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,89.9523547186,12.3285785099,32.4705831516,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,90.551095877,12.3285785099,33.0693243099,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,92.708172618,12.3285785099,35.226401051,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,92.7646808116,12.3285785099,35.2829092445,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,69.348185886,12.3285785099,29.5409362087,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,54.862293632,12.3285785099,25.0890868563,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,58.138870319,12.3285785099,21.47733021,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,43.8173776629,12.3285785099,15.8122137889,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,29.387677377,12.3285785099,9.64851350294,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,31.8747935985,12.3285785099,12.1356297245,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,52.6604758229,12.3285785099,17.8702475964,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,56.3589154014,12.3285785099,21.5686871749,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,70.3014512743,12.3285785099,25.4771801462,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,73.1717746496,12.3285785099,28.3475035215,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,74.4117746635,12.3285785099,29.5875035354,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,75.539468217,12.3285785099,30.715197089,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,77.3187669938,12.3285785099,32.4944958658,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,64.0011177786,12.3285785099,29.2108895522,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,45.6555429904,12.3285785099,20.8993576655,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,17.0084690198,12.3285785099,0.376206849506,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,27.8817879322,12.3285785099,3.12560260735,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,51.7529208328,12.3285785099,11.9456711555,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,78.3172336007,12.3285785099,20.8354620336,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,82.4641161977,12.3285785099,24.9823446306,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,87.3272256613,12.3285785099,29.8454540942,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,90.6576986014,12.3285785099,33.1759270343,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,92.6162438804,12.3285785099,35.1344723133,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,95.0125755373,12.3285785099,37.5308039702,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,94.6059370468,12.3285785099,37.1241654797,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,93.5694642147,12.3285785099,36.0876926476,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,92.1374406278,12.3285785099,34.6556690608,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,75.9791167891,12.3285785099,31.1548456611,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,70.6408698178,12.3285785099,25.8165986897,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,68.2541550733,12.3285785099,21.5585720627,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,17.4386357417,12.3285785099,0.806373571401,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,29.1998094825,12.3285785099,4.44362415761,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,51.3344120421,12.3285785099,11.5271623648,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,78.9841348914,12.3285785099,21.5023633244,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,82.5247822419,12.3285785099,25.0430106748,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,87.8003696675,12.3285785099,30.3185981004,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,92.8111974781,12.3285785099,35.329425911,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,93.7614129694,12.3285785099,36.2796414023,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,96.2845695162,12.3285785099,38.8027979491,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,99.2196671065,12.3285785099,41.7378955395,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,97.3367351512,12.3285785099,39.8549635841,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,93.5164513499,12.3285785099,36.0346797828,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,78.2929527929,12.3285785099,33.4686816648,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,74.3225800919,12.3285785099,29.4983089638,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,71.8533427565,12.3285785099,25.1577597459,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,30.8232264219,12.3285785099,14.1909642516,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,39.5553537348,12.3285785099,14.7991684099,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,59.9239324556,12.3285785099,20.1166827783,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,85.1429917952,12.3285785099,27.6612202281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,88.5122124469,12.3285785099,31.0304408799,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,93.0020272857,12.3285785099,35.5202557186,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,93.8107177816,12.3285785099,36.3289462145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,86.1788093427,12.3285785099,28.6970377756,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,81.4181495655,12.3285785099,23.9363779984,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,83.8044794098,12.3285785099,26.3227078427,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,85.5125536588,12.3285785099,28.0307820917,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,86.4670212956,12.3285785099,28.9852497285,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,74.7107869875,12.3285785099,29.8865158595,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,72.819585461,12.3285785099,27.9953143329,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,71.1900801242,12.3285785099,24.4944971136,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,17.285350961,12.3285785099,0.653088790673,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,28.4439510837,12.3285785099,3.68776575878,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,49.1766862879,12.3285785099,9.36943661067,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,75.478367228,12.3285785099,17.996595661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,80.3388424911,12.3285785099,22.857070924,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,85.7808084191,12.3285785099,28.2990368521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,89.2124702563,12.3285785099,31.7306986892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,90.8333711059,12.3285785099,33.3515995388,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,92.6662689474,12.3285785099,35.1844973804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,94.6567157614,12.3285785099,37.1749441943,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,95.8697154128,12.3285785099,38.3879438457,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,94.118451115,12.3285785099,36.6366795479,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,78.7676243385,12.3285785099,33.9433532104,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,75.6685243823,12.3285785099,30.8442532542,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,73.9628404188,12.3285785099,27.2672574082,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,22.1848728033,12.3285785099,5.552610633,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,33.0354688599,12.3285785099,8.27928353501,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,52.3358858755,12.3285785099,12.5286361982,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,77.2977481993,12.3285785099,19.8159766322,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,81.4602586613,12.3285785099,23.9784870943,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,86.5809536573,12.3285785099,29.0991820902,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,89.4684398061,12.3285785099,31.986668239,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,93.8535696541,12.3285785099,36.3717980871,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,97.9296485529,12.3285785099,40.4478769859,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,100.3850702,12.3285785099,42.9032986332,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,100.401768578,12.3285785099,42.9199970109,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,98.8246834047,12.3285785099,41.3429118376,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,82.9923222669,12.3285785099,38.1680511388,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,77.4111167491,12.3285785099,32.586845621,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,74.627944481,12.3285785099,27.9323614704,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,27.9988616295,12.3285785099,11.9649904375,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,33.4112725067,12.3285785099,13.6721086326,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,47.1971389353,12.3285785099,17.4239321596,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,69.378938077,12.3285785099,24.5546669489,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,89.456408246,12.3285785099,31.9746366789,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,95.2670717329,12.3285785099,37.7853001658,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,98.7854964251,12.3285785099,41.303724858,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,100.779741183,12.3285785099,43.2979696158,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,102.173314773,12.3285785099,44.6915432056,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,103.148002889,12.3285785099,45.6662313219,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,100.015701006,12.3285785099,42.5339294394,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,94.9322672796,12.3285785099,37.4504957125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,69.9579906143,12.3285785099,30.150740937,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,55.9544593806,12.3285785099,26.1812526049,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,58.7372667513,12.3285785099,22.0757266423,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,43.7061618019,12.3285785099,15.7009979278,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,24.7655415774,12.3285785099,5.02637770328,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,28.2328712808,12.3285785099,8.49370740668,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,47.9666701499,12.3285785099,13.1764419235,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,50.3052616808,12.3285785099,15.5150334543,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,65.0793555848,12.3285785099,20.2550844567,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,68.0837937469,12.3285785099,23.2595226189,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,72.0092274383,12.3285785099,27.1849563102,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,74.412223027,12.3285785099,29.587951899,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,74.4054385382,12.3285785099,29.5811674101,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,61.5251331947,12.3285785099,26.7349049683,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,47.6797795554,12.3285785099,22.9235942305,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,17.3938174416,12.3285785099,0.761555271277,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,27.444855181,12.3285785099,2.68866985611,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,47.6941935145,12.3285785099,7.88694383718,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,70.4443329069,12.3285785099,12.9625613398,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,73.2043793216,12.3285785099,15.7226077545,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,76.9417486915,12.3285785099,19.4599771244,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,76.9627336109,12.3285785099,19.4809620438,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,78.8873954162,12.3285785099,21.4056238491,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,81.4714722685,12.3285785099,23.9897007014,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,83.0525159797,12.3285785099,25.5707444126,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,82.4901254266,12.3285785099,25.0083538596,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,81.1466052636,12.3285785099,23.6648336965,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,65.3885186421,12.3285785099,20.564247514,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,61.1883914632,12.3285785099,16.3641203351,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,59.3659974507,12.3285785099,12.67041444,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,17.0382246457,12.3285785099,0.405962475363,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,28.4009789678,12.3285785099,3.64479364289,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,48.6294817909,12.3285785099,8.82223211361,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,72.9335129745,12.3285785099,15.4517414075,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,76.2534672626,12.3285785099,18.7716956955,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,81.561451358,12.3285785099,24.079679791,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,82.9870707507,12.3285785099,25.5052991836,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,85.4057431214,12.3285785099,27.9239715543,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,88.8111686949,12.3285785099,31.3293971278,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,90.7357187235,12.3285785099,33.2539471564,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,89.3971612744,12.3285785099,31.9153897073,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,88.3265414579,12.3285785099,30.8447698908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,73.7200772271,12.3285785099,28.8958060991,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,69.356122053,12.3285785099,24.5318509249,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,67.0701883961,12.3285785099,20.3746053854,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,17.5069118836,12.3285785099,0.874649713278,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,28.8179904317,12.3285785099,4.06180510683,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,49.3452549902,12.3285785099,9.53800531294,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,75.9518276384,12.3285785099,18.4700560713,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,80.4984530119,12.3285785099,23.0166814448,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,84.5136499687,12.3285785099,27.0318784016,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,88.0009779008,12.3285785099,30.5192063337,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,89.8155265509,12.3285785099,32.3337549838,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,88.9491416461,12.3285785099,31.467370079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,89.38903358,12.3285785099,31.9072620129,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,87.5806336937,12.3285785099,30.0988621266,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,84.2890461321,12.3285785099,26.807274565,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,68.9499587747,12.3285785099,24.1256876466,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,67.1692243669,12.3285785099,22.3449532388,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,69.4642095932,12.3285785099,21.390959916,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,29.9439935948,12.3285785099,13.3117314245,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,39.0131263906,12.3285785099,14.2569410657,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,58.0696415839,12.3285785099,18.2623919066,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,85.0819768269,12.3285785099,27.6002052598,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,89.7814377095,12.3285785099,32.2996661424,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,94.0425964087,12.3285785099,36.5608248416,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,97.2936417657,12.3285785099,39.8118701987,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,101.123780417,12.3285785099,43.6420088504,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,104.158581984,12.3285785099,46.676810417,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,105.870848076,12.3285785099,48.3890765092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,104.871838891,12.3285785099,47.3900673235,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,102.828978437,12.3285785099,45.3472068704,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,86.8995711626,12.3285785099,42.0753000345,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,81.8583245666,12.3285785099,37.0340534386,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,78.781515131,12.3285785099,30.7082654537,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,27.4906376909,12.3285785099,10.8583755205,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,38.2863814919,12.3285785099,13.530196167,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,60.4502813739,12.3285785099,20.6430316966,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,86.0851281469,12.3285785099,28.6033565798,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,89.7938068389,12.3285785099,32.3120352718,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,95.1763543931,12.3285785099,37.694582826,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,99.2909488855,12.3285785099,41.8091773185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,103.430737834,12.3285785099,45.9489662666,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,103.850821084,12.3285785099,46.3690495173,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,107.391764935,12.3285785099,49.9099933679,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,107.025919121,12.3285785099,49.5441475541,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,102.969012338,12.3285785099,45.4872407706,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,86.6110533396,12.3285785099,41.7867822115,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,80.8520362991,12.3285785099,36.027765171,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,80.8212475679,12.3285785099,32.7479978906,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,26.6385519099,12.3285785099,10.6046807179,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,31.6969928765,12.3285785099,11.9578290024,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,48.5556467636,12.3285785099,18.7824399879,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,73.018197239,12.3285785099,28.1939261109,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,94.2351964827,12.3285785099,36.7534249157,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,101.830930932,12.3285785099,44.3491593645,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,104.526586371,12.3285785099,47.0448148035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,106.259145483,12.3285785099,48.7773739159,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,94.2209569743,12.3285785099,36.7391854072,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,85.4141884253,12.3285785099,27.9324168583,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,87.2852368739,12.3285785099,29.8034653069,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,86.6919433694,12.3285785099,29.2101718023,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,61.3186321234,12.3285785099,21.5113824461,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,47.0036025602,12.3285785099,17.2303957845,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,53.0657747118,12.3285785099,15.0265679361,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,39.1514506184,12.3285785099,11.1462867443,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,19.9165374076,12.3285785099,0.17737353356,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,20.044038367,12.3285785099,0.304874492938,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,36.8996519295,12.3285785099,2.10942370302,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,39.6771683989,12.3285785099,4.8869401724,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,55.2120674384,12.3285785099,10.3877963104,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,58.7314146505,12.3285785099,13.9071435224,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,60.5533881981,12.3285785099,15.72911707,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,60.5963518726,12.3285785099,15.7720807445,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,61.3189370095,12.3285785099,16.4946658814,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,49.216549408,12.3285785099,14.4263211815,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,36.0181101084,12.3285785099,11.2619247835,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,16.6322621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,24.8585304623,12.3285785099,0.102345137467,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,43.3231954919,12.3285785099,3.51594581462,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,68.5545149112,12.3285785099,11.0727433441,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,71.6933365786,12.3285785099,14.2115650115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,76.2548244373,12.3285785099,18.7730528702,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,79.4657674096,12.3285785099,21.9839958425,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,82.660042509,12.3285785099,25.178270942,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,86.255214641,12.3285785099,28.7734430739,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,88.4372793199,12.3285785099,30.9555077528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,87.4863700077,12.3285785099,30.0045984406,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,85.4434623439,12.3285785099,27.9616907769,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,69.5818023063,12.3285785099,24.7575311782,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,65.5136999175,12.3285785099,20.6894287894,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,65.5835547391,12.3285785099,17.5103050619,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,18.4376258993,12.3285785099,1.80536372899,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,29.4073648087,12.3285785099,4.6511794838,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,49.2274855155,12.3285785099,9.42023583818,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,75.4281900054,12.3285785099,17.9464184383,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,81.6057956547,12.3285785099,24.1240240877,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,87.7000706491,12.3285785099,30.2182990821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,91.1476222337,12.3285785099,33.6658506666,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,94.2450585329,12.3285785099,36.7632869658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,95.8438510586,12.3285785099,38.3620794915,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,98.3377356263,12.3285785099,40.8559640592,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,98.3604084532,12.3285785099,40.8786368861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,97.1069552318,12.3285785099,39.6251836647,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,81.8444968287,12.3285785099,37.0202257006,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,76.8041642156,12.3285785099,31.9798930876,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,76.8267894005,12.3285785099,28.7535397233,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,26.113328561,12.3285785099,8.10339972398,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,32.8809653235,12.3285785099,8.12477999861,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,51.2617425129,12.3285785099,11.4544928356,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,74.8391208801,12.3285785099,17.357349313,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,79.5642106547,12.3285785099,22.0824390876,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,84.8766096566,12.3285785099,27.3948380895,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,88.9551173481,12.3285785099,31.473345781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,94.0260717716,12.3285785099,36.5443002045,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,98.7537900575,12.3285785099,41.2720184905,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,102.931353437,12.3285785099,45.4495818702,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,105.435066922,12.3285785099,47.953295355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,104.71817578,12.3285785099,47.2364042125,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,83.2495219385,12.3285785099,38.4252508104,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,74.8085163244,12.3285785099,29.9842451964,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,74.3049976844,12.3285785099,26.2317480071,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,25.1709921504,12.3285785099,7.16106331341,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,33.8844655207,12.3285785099,9.12828019579,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,54.2379768279,12.3285785099,14.4307271507,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,80.515830349,12.3285785099,23.0340587819,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,83.1799980639,12.3285785099,25.6982264969,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,87.5312616958,12.3285785099,30.0494901287,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,91.0753082967,12.3285785099,33.5935367297,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,93.1063774023,12.3285785099,35.6246058352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,91.5552742729,12.3285785099,34.0735027058,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,90.5029168902,12.3285785099,33.0211453232,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,89.4285190907,12.3285785099,31.9467475237,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,85.4005622931,12.3285785099,27.9187907261,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,66.933120386,12.3285785099,22.1088492579,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,60.8093665591,12.3285785099,15.985095431,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,59.9809436748,12.3285785099,11.9076939975,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,18.009928837,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,24.7566645852,12.3285785099,0.000479260364012,0.0,7.6404789882,4.7871278268,0.0,0.0
