Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/11  08:00:00,41.2064401498,12.3285785099,1.39919047248,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,66.8065195285,12.3285785099,9.32474796146,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,70.5712070111,12.3285785099,13.089435444,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,74.692805317,12.3285785099,17.2110337499,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,78.2867985276,12.3285785099,20.8050269605,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,81.7057366245,12.3285785099,24.2239650574,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,85.214883297,12.3285785099,27.7331117299,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,87.2770486762,12.3285785099,29.7952771091,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,86.4545322628,12.3285785099,28.9727606958,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,84.6650135529,12.3285785099,27.1832419858,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,70.2883391086,12.3285785099,25.4640679806,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,68.6089152462,12.3285785099,22.4069774514,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,67.8904693784,12.3285785099,19.8172197011,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,17.4115378586,12.3285785099,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,19.909971216,12.3285785099,0.170807341896,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,31.2805883126,12.3285785099,1.50738153693,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,53.1025342719,12.3285785099,8.2782631438,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,70.5005292148,12.3285785099,13.0187576477,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,74.6357071521,12.3285785099,17.153935585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,76.9831038046,12.3285785099,19.5013322375,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,79.6679418889,12.3285785099,22.1861703218,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,84.1767298328,12.3285785099,26.6949582657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,86.679619589,12.3285785099,29.1978480219,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,86.5652151418,12.3285785099,29.0834435747,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,84.1091737969,12.3285785099,26.6274022299,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,59.5124543263,12.3285785099,19.705204649,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,45.3341876529,12.3285785099,14.1833142105,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,48.2082993113,12.3285785099,10.1690925356,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,32.9995373117,12.3285785099,4.99437343762,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,19.788365947,12.3285785099,0.0492020729355,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,20.8217712376,12.3285785099,1.08260736349,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,41.3200936683,12.3285785099,6.52986544179,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,44.6395812528,12.3285785099,9.84935302628,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,58.7893942355,12.3285785099,13.9651231074,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,61.4321629234,12.3285785099,16.6078917954,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,63.6494437814,12.3285785099,18.8251726533,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,63.0163831772,12.3285785099,18.1921120491,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,63.6857823207,12.3285785099,18.8615111927,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,52.4857698956,12.3285785099,17.6955416691,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,37.9966634639,12.3285785099,13.240478139,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,18.009928837,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,40.5279711658,12.3285785099,0.720721488535,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,66.3155146763,12.3285785099,8.8337431092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,70.0432728288,12.3285785099,12.5615012617,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,75.1782665613,12.3285785099,17.6964949942,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,78.7114160493,12.3285785099,21.2296444822,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,79.9884772339,12.3285785099,22.5067056668,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,81.0212993385,12.3285785099,23.5395277715,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,84.656108866,12.3285785099,27.1743372989,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,84.3990511586,12.3285785099,26.9172795915,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,82.9817383493,12.3285785099,25.4999667823,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,69.5606229904,12.3285785099,24.7363518623,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,67.427420503,12.3285785099,21.2254827082,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,66.1035563033,12.3285785099,18.030306626,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,18.5514654936,12.3285785099,0.541536656629,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,27.7286442891,12.3285785099,2.97245896418,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,47.812398829,12.3285785099,8.0051491517,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,74.7578569326,12.3285785099,17.2760853656,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,79.5387002082,12.3285785099,22.0569286411,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,83.0753331712,12.3285785099,25.5935616041,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,84.6694199721,12.3285785099,27.187648405,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,87.8152855152,12.3285785099,30.3335139482,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,91.3946823718,12.3285785099,33.9129108048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,94.7735910715,12.3285785099,37.2918195044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,95.0240554863,12.3285785099,37.5422839192,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,92.297962053,12.3285785099,34.8161904859,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,74.6588655688,12.3285785099,29.8345944408,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,70.1579503502,12.3285785099,23.9560125554,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,66.9554719593,12.3285785099,18.882222282,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,18.3503414594,12.3285785099,0.34041262238,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,28.3198265093,12.3285785099,3.56364118438,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,51.9915024187,12.3285785099,12.1842527414,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,79.0980638051,12.3285785099,21.616292238,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,83.0062886452,12.3285785099,25.5245170781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,87.2548030326,12.3285785099,29.7730314655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,90.0824366839,12.3285785099,32.6006651168,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,93.0614674647,12.3285785099,35.5796958976,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,97.3637164156,12.3285785099,39.8819448485,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,100.315707082,12.3285785099,42.8339355153,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,99.1444075809,12.3285785099,41.6626360138,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,97.1046703976,12.3285785099,39.6228988305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,81.7339523001,12.3285785099,36.909681172,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,78.6060060591,12.3285785099,32.4040682643,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,77.2974662433,12.3285785099,29.2242165661,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,29.0387051852,12.3285785099,11.0287763482,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,37.0742774663,12.3285785099,12.3180921415,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,59.078879346,12.3285785099,19.2716296687,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,87.4604624682,12.3285785099,29.9786909011,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,93.3698847741,12.3285785099,35.888113207,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,99.2676152168,12.3285785099,41.7858436497,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,102.523192787,12.3285785099,45.0414212204,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,105.286336614,12.3285785099,47.8045650474,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,107.819402284,12.3285785099,50.337630717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,109.8433743,12.3285785099,52.3616027329,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,109.350692672,12.3285785099,51.8689211048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,105.882779091,12.3285785099,48.401007524,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,90.0297133959,12.3285785099,45.2054422679,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,87.1550292108,12.3285785099,40.9530914161,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,84.5232692461,12.3285785099,36.4500195688,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,33.7916788832,12.3285785099,15.7817500462,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,39.876310057,12.3285785099,15.1201247321,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,59.8062437809,12.3285785099,19.9989941036,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,84.3633027058,12.3285785099,26.8815311387,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,86.8800447339,12.3285785099,29.3982731668,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,91.0122630041,12.3285785099,33.530491437,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,92.5789454392,12.3285785099,35.0971738721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,93.8022443103,12.3285785099,36.3204727432,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,95.788947202,12.3285785099,38.307175635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,97.3994419362,12.3285785099,39.9176703691,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,96.4487369865,12.3285785099,38.9669654194,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,93.5995461198,12.3285785099,36.1177745528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,78.0200098557,12.3285785099,33.1957387276,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,73.8363852641,12.3285785099,27.6344474694,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,71.9557393731,12.3285785099,23.8824896959,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,22.6016817874,12.3285785099,3.8124772621,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,24.231499513,12.3285785099,4.49233563892,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,36.8860922303,12.3285785099,7.11288545465,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,58.1299887135,12.3285785099,13.3057175854,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,77.9075340855,12.3285785099,20.4257625184,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,85.4392675096,12.3285785099,27.9574959425,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,89.2936108081,12.3285785099,31.8118392411,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,89.636585298,12.3285785099,32.1548137309,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,90.1963296378,12.3285785099,32.7145580707,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,92.7812793277,12.3285785099,35.2995077606,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,94.2359286437,12.3285785099,36.7541570766,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,93.2082367117,12.3285785099,35.7264651446,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,69.0995755418,12.3285785099,29.2923258645,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,57.1938206204,12.3285785099,24.6652805114,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,60.2313532246,12.3285785099,22.192146449,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,45.7560923251,12.3285785099,17.7509284511,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,23.3621300196,12.3285785099,3.62296614555,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,27.6615581472,12.3285785099,7.92239427311,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,47.9382707677,12.3285785099,13.1480425413,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,50.4198348277,12.3285785099,15.6296066012,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,65.0039003992,12.3285785099,20.1796292711,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,67.8032619206,12.3285785099,22.9789907925,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,67.2571957566,12.3285785099,22.4329246285,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,66.3322210498,12.3285785099,21.5079499218,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,66.57256203,12.3285785099,21.7482909019,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,55.7254497842,12.3285785099,20.9352215577,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,42.7184374259,12.3285785099,17.962252101,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,19.3875955037,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,24.7755393325,12.3285785099,0.0193540076189,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,41.9450600926,12.3285785099,2.13781041529,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,67.5884012844,12.3285785099,10.1066297173,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,70.2642947124,12.3285785099,12.7825231453,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,74.2814020527,12.3285785099,16.7996304857,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,78.6215315412,12.3285785099,21.1397599742,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,81.3618049318,12.3285785099,23.8800333647,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,82.6927237872,12.3285785099,25.2109522201,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,85.2154369335,12.3285785099,27.7336653665,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,85.4611606582,12.3285785099,27.9793890911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,83.8186637273,12.3285785099,26.3368921602,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,68.5003565366,12.3285785099,23.6760854085,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,67.0164249746,12.3285785099,19.4368205132,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,64.1928109214,12.3285785099,16.1195612441,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,22.7708850999,12.3285785099,3.38328959627,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,31.0831727672,12.3285785099,6.32698744228,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,48.733461755,12.3285785099,8.92621207775,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,70.9920445078,12.3285785099,13.5102729407,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,72.0806895653,12.3285785099,14.5989179982,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,74.2588386538,12.3285785099,16.7770670867,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,76.0509483257,12.3285785099,18.5691767586,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,80.9786370831,12.3285785099,23.496865516,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,84.9074892901,12.3285785099,27.425717723,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,85.8429761268,12.3285785099,28.3612045597,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,84.2394843978,12.3285785099,26.7577128307,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,83.3092659785,12.3285785099,25.8274944114,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,68.5699888244,12.3285785099,23.7457176963,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,68.7155595499,12.3285785099,21.1359550885,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,68.0892317809,12.3285785099,20.0159821037,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,19.4777075824,12.3285785099,0.0901120787705,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,24.9144964497,12.3285785099,0.158311124801,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,40.8909097064,12.3285785099,1.08366002908,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,63.4152744639,12.3285785099,5.93350289685,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,65.5116909744,12.3285785099,8.02991940731,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,68.1755328946,12.3285785099,10.6937613275,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,70.3827564527,12.3285785099,12.9009848856,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,72.3408510385,12.3285785099,14.8590794715,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,72.99261275,12.3285785099,15.5108411829,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,73.2459313926,12.3285785099,15.7641598255,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,72.7825511356,12.3285785099,15.3007795686,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,72.7949806852,12.3285785099,15.3132091181,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,58.0523406757,12.3285785099,13.2280695476,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,56.5698571223,12.3285785099,8.99025266084,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,53.9384547783,12.3285785099,5.86520510107,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,19.3875955037,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,57.9200117186,12.3285785099,0.438240151567,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,60.102647177,12.3285785099,2.62087560995,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,63.6378452236,12.3285785099,6.1560736565,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,66.0461257633,12.3285785099,8.56435419624,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,68.4250202143,12.3285785099,10.9432486472,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,69.5594488567,12.3285785099,12.0776772896,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,70.7287920023,12.3285785099,13.2470204352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,71.0497966214,12.3285785099,13.5680250544,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,69.5718697671,12.3285785099,12.0900982,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,54.8853715121,12.3285785099,10.0611003841,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,54.2734167722,12.3285785099,6.69381231078,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,51.8370955469,12.3285785099,3.76384586963,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,19.3875955037,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,57.8877392293,12.3285785099,0.405967662261,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,61.7440036374,12.3285785099,4.26223207033,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,65.6656381096,12.3285785099,8.18386654253,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,68.3255672655,12.3285785099,10.8437956984,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,69.3771378087,12.3285785099,11.8953662416,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,70.4140437706,12.3285785099,12.9322722035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,71.8220683038,12.3285785099,14.3402967368,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,71.3819323706,12.3285785099,13.9001608035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,70.6355916845,12.3285785099,13.1538201174,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,55.3672562179,12.3285785099,10.5429850898,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,54.6664069549,12.3285785099,7.0868024935,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,53.0498032196,12.3285785099,4.97655354228,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,18.7892045253,12.3285785099,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,29.7732067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,45.8186063219,12.3285785099,0.994335193792,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,64.0101229125,12.3285785099,6.52835134542,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,68.2672845279,12.3285785099,10.7855129609,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,71.4030444515,12.3285785099,13.9212728845,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,73.7119019899,12.3285785099,16.2301304229,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,74.9744688315,12.3285785099,17.4926972644,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,75.5498907534,12.3285785099,18.0681191864,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,75.0189485829,12.3285785099,17.5371770158,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,73.2643932232,12.3285785099,15.7826216561,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,51.0888218033,12.3285785099,11.281572126,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,42.1565352093,12.3285785099,8.25032843358,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,44.5642504752,12.3285785099,6.52504369953,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,31.587011836,12.3285785099,3.58184796194,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,34.9710569434,12.3285785099,0.180828716971,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,35.2373641687,12.3285785099,0.447135942183,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,47.4412151398,12.3285785099,2.61694401173,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,51.085571372,12.3285785099,6.26130024391,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,54.7775031456,12.3285785099,9.95323201756,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,56.4108754831,12.3285785099,11.586604355,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,57.8200019123,12.3285785099,12.9957307843,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,44.3189989016,12.3285785099,9.5287706751,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,29.303848937,12.3285785099,4.54766361214,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,19.3875955037,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,40.0818824637,12.3285785099,0.274632786415,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,60.7775506926,12.3285785099,3.29577912556,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,64.2143157334,12.3285785099,6.73254416634,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,67.4120553093,12.3285785099,9.93028374224,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,69.0438589352,12.3285785099,11.5620873681,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,70.6260919102,12.3285785099,13.1443203431,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,72.5391843543,12.3285785099,15.0574127873,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,74.7669977378,12.3285785099,17.2852261707,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,74.6138442292,12.3285785099,17.1320726621,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,73.6381267033,12.3285785099,16.1563551363,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,59.1358811667,12.3285785099,14.3116100386,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,59.8068315754,12.3285785099,10.8495604473,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,56.3482485214,12.3285785099,8.27499884413,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,19.3875955037,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,24.7643579129,12.3285785099,0.00817258805621,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,41.0365559209,12.3285785099,1.22930624367,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,66.5321323073,12.3285785099,9.0503607402,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,69.6412606819,12.3285785099,12.1594891148,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,72.5419260047,12.3285785099,15.0601544376,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,74.2205146988,12.3285785099,16.7387431317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,75.3701744382,12.3285785099,17.8884028711,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,77.1767108772,12.3285785099,19.6949393101,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,77.7350856312,12.3285785099,20.2533140641,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,75.7919244093,12.3285785099,18.3101528422,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,73.5438756201,12.3285785099,16.062104053,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,57.6139132503,12.3285785099,12.7896421223,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,57.7874728113,12.3285785099,8.83020168325,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,53.8886115989,12.3285785099,5.81536192161,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,20.7652621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,58.374786338,12.3285785099,0.893014770924,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,62.9825550793,12.3285785099,5.50078351221,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,68.3674498652,12.3285785099,10.8856782981,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,71.8517913179,12.3285785099,14.3700197508,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,74.2583988969,12.3285785099,16.7766273298,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,76.1399242972,12.3285785099,18.6581527301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,77.8815460607,12.3285785099,20.3997744936,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,77.4051320762,12.3285785099,19.9233605091,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,75.3433615532,12.3285785099,17.8615899861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,59.9687660965,12.3285785099,15.1444949684,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,60.2597409362,12.3285785099,11.3024698081,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,55.3432016057,12.3285785099,7.26995192842,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,20.7652621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,39.8654265962,12.3285785099,0.0581769188838,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,60.0487874978,12.3285785099,2.56701593069,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,65.8930714322,12.3285785099,8.41129986512,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,71.050582288,12.3285785099,13.5688107209,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,73.1325882656,12.3285785099,15.6508166985,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,75.8579711198,12.3285785099,18.3761995528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,77.3748301582,12.3285785099,19.8930585911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,77.0799561983,12.3285785099,19.5981846313,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,76.1161206604,12.3285785099,18.6343490933,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,75.1795587884,12.3285785099,17.6977872213,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,60.1391199283,12.3285785099,15.3148488002,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,60.669801712,12.3285785099,11.7125305839,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,57.016163585,12.3285785099,8.9429139077,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,26.6554926377,12.3285785099,5.89023046742,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,34.0945921784,12.3285785099,9.33840685349,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,53.5917109179,12.3285785099,13.7844612406,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,77.1556655545,12.3285785099,19.6738939874,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,79.4692751759,12.3285785099,21.9875036088,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,82.8571255726,12.3285785099,25.3753540055,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,84.2955672228,12.3285785099,26.8137956557,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,85.7416465891,12.3285785099,28.259875022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,86.2917278835,12.3285785099,28.8099563164,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,86.7984114577,12.3285785099,29.3166398907,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,86.025632196,12.3285785099,28.5438606289,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,83.2397327977,12.3285785099,25.7579612306,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,66.5031944098,12.3285785099,21.6789232817,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,66.7994172131,12.3285785099,17.8421460851,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,63.5502227217,12.3285785099,15.4769730445,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,20.5551538371,12.3285785099,0.388282645092,0.0,1.91011974705,1.79517293505,0.0,0.0
