Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/02  07:00:00,20.0903658593,12.3285785099,0.351201985252,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,30.9808496313,12.3285785099,1.20764285562,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,50.4119595918,12.3285785099,5.5876884637,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,68.4095637439,12.3285785099,10.9277921768,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,72.9290152337,12.3285785099,15.4472436666,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,75.8903214467,12.3285785099,18.4085498797,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,78.4872110461,12.3285785099,21.005439479,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,79.0070158667,12.3285785099,21.5252442997,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,79.0920074214,12.3285785099,21.6102358543,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,80.3340079691,12.3285785099,22.8522364021,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,78.6976672665,12.3285785099,21.2158956994,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,56.188988552,12.3285785099,16.3817388747,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,48.2583502552,12.3285785099,12.9744768129,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,47.8859217095,12.3285785099,9.84671493381,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,33.8401312276,12.3285785099,5.83496735357,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.883694054,12.3285785099,0.144530179886,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,21.1336294301,12.3285785099,1.39446555606,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,40.9603933412,12.3285785099,6.17016511471,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,43.8340559774,12.3285785099,9.04382775093,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,58.3385487436,12.3285785099,13.5142776155,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,60.7566164714,12.3285785099,15.9323453433,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,62.8007493731,12.3285785099,17.976478245,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,64.3816132263,12.3285785099,19.5573420983,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,65.0989073408,12.3285785099,20.2746362128,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,53.0656571506,12.3285785099,18.2754289242,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,39.470281201,12.3285785099,14.7140958761,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,19.7852692636,12.3285785099,0.0461053895255,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,20.6452573469,12.3285785099,0.906093472774,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,43.0356424566,12.3285785099,8.24541423012,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,47.6324736918,12.3285785099,12.8422454653,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,62.8553938311,12.3285785099,18.031122703,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,65.8373839779,12.3285785099,21.0131128498,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,67.792568891,12.3285785099,22.968297763,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,69.1906251147,12.3285785099,24.3663539866,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,69.0051702758,12.3285785099,24.1808991477,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,56.8460692243,12.3285785099,22.0558409978,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,42.6961116994,12.3285785099,17.9399263745,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,20.7652621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,24.8418444888,12.3285785099,0.0856591639625,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,40.6071851701,12.3285785099,0.799935492834,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,66.2359919561,12.3285785099,8.75422038906,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,72.1495509179,12.3285785099,14.6677793508,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,78.8251032189,12.3285785099,21.3433316518,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,83.3863329931,12.3285785099,25.904561426,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,86.5767741325,12.3285785099,29.0950025655,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,89.4190268988,12.3285785099,31.9372553318,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,89.7508527682,12.3285785099,32.2690812011,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,88.8587031393,12.3285785099,31.3769315722,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,88.7052758052,12.3285785099,31.2235042381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,72.0825194647,12.3285785099,27.2582483367,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,72.0279914909,12.3285785099,21.6930536962,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,65.2472545076,12.3285785099,17.1740048303,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,20.8117626009,12.3285785099,0.0465004305976,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,25.1384178548,12.3285785099,0.382232529888,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,46.5493914669,12.3285785099,6.74214178967,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,74.1510886063,12.3285785099,16.6693170392,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,77.2472402972,12.3285785099,19.7654687301,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,81.7016813875,12.3285785099,24.2199098204,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,86.1536994155,12.3285785099,28.6719278484,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,89.8623593572,12.3285785099,32.3805877901,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,90.9604000382,12.3285785099,33.4786284711,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,93.1375409981,12.3285785099,35.655769431,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,93.9349953632,12.3285785099,36.4532237962,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,89.7875183927,12.3285785099,32.3057468256,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,72.0421152442,12.3285785099,27.2178441162,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,72.5338952648,12.3285785099,22.1989574701,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,66.2908955089,12.3285785099,18.2176458316,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,21.0619867371,12.3285785099,0.29672456681,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,25.3191666673,12.3285785099,0.562981342466,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,44.4216449784,12.3285785099,4.6143953011,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,71.6299845694,12.3285785099,14.1482130023,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,76.0939611962,12.3285785099,18.6121896291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,81.1661466344,12.3285785099,23.6843750673,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,84.4390850969,12.3285785099,26.9573135299,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,86.7294246302,12.3285785099,29.2476530632,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,89.3258916702,12.3285785099,31.8441201031,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,90.6917827359,12.3285785099,33.2100111688,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,89.2228910478,12.3285785099,31.7411194807,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,87.3001572182,12.3285785099,29.8183856511,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,71.4497900167,12.3285785099,26.6255188887,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,71.7958427535,12.3285785099,21.4609049587,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,65.0574316026,12.3285785099,16.9841819253,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,21.095319868,12.3285785099,0.33005769767,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,25.7962094307,12.3285785099,1.04002410586,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,47.2503044964,12.3285785099,7.44305481916,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,74.3080612637,12.3285785099,16.8262896966,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,79.4828562338,12.3285785099,22.0010846667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,84.425831007,12.3285785099,26.94405944,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,87.7422106858,12.3285785099,30.2604391188,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,90.074692704,12.3285785099,32.592921137,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,90.503690417,12.3285785099,33.02191885,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,93.0343778406,12.3285785099,35.5526062735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,87.5397329669,12.3285785099,30.0579613999,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,80.0685301024,12.3285785099,22.5867585353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,63.3702750014,12.3285785099,18.5460038733,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,67.2944745174,12.3285785099,15.581870056,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,61.4773003133,12.3285785099,13.404050636,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,20.166871192,12.3285785099,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,19.8443895072,12.3285785099,0.105225633123,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,30.6009665513,12.3285785099,0.827759775643,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,52.9824118699,12.3285785099,8.15814074182,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,72.4707453768,12.3285785099,14.9889738097,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,76.7849784815,12.3285785099,19.3032069145,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,78.0957712051,12.3285785099,20.6139996381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,79.5146689603,12.3285785099,22.0328973933,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,83.2905709502,12.3285785099,25.8087993831,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,85.8537729282,12.3285785099,28.3720013611,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,86.6613886432,12.3285785099,29.1796170761,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,83.895833213,12.3285785099,26.4140616459,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,59.7832505785,12.3285785099,19.9760009012,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,52.8305953458,12.3285785099,16.1690552368,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,51.0945049411,12.3285785099,13.0552981654,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,36.7137374511,12.3285785099,8.70857357701,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,35.2083059054,12.3285785099,0.418077678948,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,36.8919268721,12.3285785099,2.10169864564,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,51.0238451889,12.3285785099,6.19957406087,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,53.2506159837,12.3285785099,8.42634485567,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,54.1467632023,12.3285785099,9.32249207418,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,54.7425567721,12.3285785099,9.918285644,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,55.2480957118,12.3285785099,10.4238245837,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,42.8891951612,12.3285785099,8.09896693476,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,29.8712959867,12.3285785099,5.11511066183,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,22.2387146926,12.3360125459,0.0,0.0883518196348,1.91011974705,2.3935639134,11.590396619,11.590396619
 09/11  07:00:00,24.8251663141,12.3366883673,0.0,0.0608711317593,7.6404789882,4.7871278268,5.38069231844,5.38069231844
 09/11  08:00:00,39.8079254987,12.3292543313,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,57.5450042233,12.3285785099,0.0632326562144,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,58.0392375291,12.3285785099,0.557465962047,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,61.5377766661,12.3285785099,4.05600509905,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,64.9029045907,12.3285785099,7.42113302366,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,67.1720524286,12.3285785099,9.69028086153,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,68.4916435359,12.3285785099,11.0098719688,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,70.2063349292,12.3285785099,12.7245633622,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,70.9573501647,12.3285785099,13.4755785976,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,70.4154456391,12.3285785099,12.9336740721,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,55.7760822062,12.3285785099,10.9518110781,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,59.432040579,12.3285785099,7.71943611761,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,52.1740605566,12.3285785099,4.10081087931,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,22.142928837,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,1.30855848577,1.30855848577
 09/12  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,39.8114576485,12.3285785099,0.00420797123171,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,58.3841152867,12.3285785099,0.902343719664,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,62.5942271276,12.3285785099,5.11245556055,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,67.8154126088,12.3285785099,10.3336410418,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,70.8349013317,12.3285785099,13.3531297646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,73.7006480763,12.3285785099,16.2188765092,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,75.4081686827,12.3285785099,17.9263971156,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,76.7687848866,12.3285785099,19.2870133196,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,75.2368806272,12.3285785099,17.7551090601,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,73.7346761002,12.3285785099,16.2529045331,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,59.6004208389,12.3285785099,14.7761497108,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,63.7436696714,12.3285785099,12.03106521,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,57.8707759994,12.3285785099,9.79752632211,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,22.3751698356,12.3285785099,0.232240998605,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,25.5276831307,12.3285785099,0.771497805814,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,45.1548053506,12.3285785099,5.3475556733,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,69.2875149799,12.3285785099,11.8057434129,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,72.9893351052,12.3285785099,15.5075635381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,79.0615447078,12.3285785099,21.5797731408,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,81.8575847959,12.3285785099,24.3758132289,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,84.8925915455,12.3285785099,27.4108199784,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,87.6481254445,12.3285785099,30.1663538775,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,89.6820934862,12.3285785099,32.2003219191,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,88.3817099194,12.3285785099,30.8999383523,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,85.8301993487,12.3285785099,28.3484277816,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,71.3061845917,12.3285785099,26.4819134636,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,76.2106711902,12.3285785099,24.4980667287,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,67.8752573843,12.3285785099,19.802007707,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,23.9917159475,12.3285785099,1.8487871105,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,29.0619016584,12.3285785099,4.30571633352,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,48.1186224206,12.3285785099,8.31137274332,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,73.1360261933,12.3285785099,15.6542546262,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,78.2785636439,12.3285785099,20.7967920769,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,83.5078419753,12.3285785099,26.0260704082,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,88.1480606748,12.3285785099,30.6662891077,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,90.451473743,12.3285785099,32.9697021759,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,92.2631855265,12.3285785099,34.7814139594,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,92.3463962131,12.3285785099,34.864624646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,87.994879028,12.3285785099,30.5131074609,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,86.1586758951,12.3285785099,28.676904328,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,71.5822829867,12.3285785099,26.7580118586,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,76.3249425177,12.3285785099,23.2346713896,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,68.5002780269,12.3285785099,20.4270283496,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,22.142928837,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,39.9690294458,12.3285785099,0.16177976849,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,60.2600267266,12.3285785099,2.7782551595,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,63.3099917016,12.3285785099,5.82822013448,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,66.7850571609,12.3285785099,9.30328559386,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,70.1586986568,12.3285785099,12.6769270897,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,72.8375300601,12.3285785099,15.355758493,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,74.2749362641,12.3285785099,16.793164697,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,76.5482069745,12.3285785099,19.0664354074,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,76.1777023719,12.3285785099,18.6959308049,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,74.1217346456,12.3285785099,16.6399630785,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,58.8243496204,12.3285785099,14.0000784923,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,64.3440570683,12.3285785099,11.2537859403,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,55.9225060247,12.3285785099,7.84925634747,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,21.5445378586,12.3285785099,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,29.7732067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,45.8339814911,12.3285785099,1.00971036299,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,62.419474331,12.3285785099,4.93770276393,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,64.9010631524,12.3285785099,7.41929158535,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,67.0260278375,12.3285785099,9.54425627041,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,67.8144351718,12.3285785099,10.3326636047,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,67.5528041407,12.3285785099,10.0710325736,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,67.0951534019,12.3285785099,9.61338183485,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,66.6213257933,12.3285785099,9.1395542262,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,64.9796942271,12.3285785099,7.49792266,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,42.7145125242,12.3285785099,2.90726284691,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,38.6712596976,12.3285785099,0.632052921906,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,38.2956292304,12.3285785099,0.25642245475,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,28.0051638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,44.9729649019,12.3285785099,0.148693773843,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,45.1886603965,12.3285785099,0.364389268401,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,45.6012140332,12.3285785099,0.776942905089,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,47.8845381383,12.3285785099,3.06026701026,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,49.1124979619,12.3285785099,4.28822683378,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,36.8568668955,12.3285785099,2.06663866904,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,25.2712369367,12.3285785099,0.515051611847,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,22.1994023904,12.3366883673,0.0,0.0483636959261,1.91011974705,2.3935639134,0.0701623688042,0.0701623688042
 09/18  07:00:00,24.7885961781,12.3366883673,0.0,0.024300995745,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,57.8053075403,12.3285785099,0.323535973243,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,60.5501372371,12.3285785099,3.06836567007,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,64.7963275968,12.3285785099,7.31455602973,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,68.0747557506,12.3285785099,10.5929841835,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,70.4362303533,12.3285785099,12.9544587862,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,71.5531483024,12.3285785099,14.0713767353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,73.2438986872,12.3285785099,15.7621271201,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,72.9127956658,12.3285785099,15.4310240987,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,71.0416377529,12.3285785099,13.5598661858,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,55.8452571371,12.3285785099,11.020986009,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,60.4267380687,12.3285785099,7.33646694065,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,52.0171477333,12.3285785099,3.94389805604,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,22.1475303483,12.3312817957,0.0,0.00189822549458,1.91011974705,2.3935639134,0.0818839504815,0.0818839504815
 09/19  07:00:00,24.7588886107,12.3312817957,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,57.6954845774,12.3285785099,0.213713010294,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,58.5238041713,12.3285785099,1.04203260418,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,62.9640041215,12.3285785099,5.48223255438,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,67.1255807134,12.3285785099,9.64380914628,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,70.0657819507,12.3285785099,12.5840103837,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,71.3180690524,12.3285785099,13.8362974854,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,71.7383655266,12.3285785099,14.2565939595,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,70.1149346628,12.3285785099,12.6331630957,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,68.0952825827,12.3285785099,10.6135110157,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,53.1458864206,12.3285785099,8.3216152925,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,58.6006591172,12.3285785099,5.51038798909,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,51.4968107766,12.3285785099,3.42356109936,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,23.5205955037,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,39.8118222423,12.3285785099,0.00457256499209,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,57.9544078478,12.3285785099,0.472636280687,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,61.129842702,12.3285785099,3.64807113488,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,65.8093758838,12.3285785099,8.32760431673,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,68.1413052229,12.3285785099,10.6595336559,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,70.7407907991,12.3285785099,13.259019232,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,72.3380974369,12.3285785099,14.8563258698,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,73.5863938363,12.3285785099,16.1046222692,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,73.5825666314,12.3285785099,16.1007950643,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,71.5426719482,12.3285785099,14.0609003811,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,58.1968233843,12.3285785099,11.9948855895,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,62.9437496093,12.3285785099,9.85347848124,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,55.2962492922,12.3285785099,7.22299961497,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,23.5205955037,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,24.7653449708,12.3285785099,0.00915964597289,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,40.2719645713,12.3285785099,0.464714894008,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,61.6702568201,12.3285785099,4.18848525306,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,66.9605087288,12.3285785099,9.47873716171,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,71.6838978046,12.3285785099,14.2021262375,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,73.9309865055,12.3285785099,16.4492149384,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,76.9900920433,12.3285785099,19.5083204762,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,79.6835895927,12.3285785099,22.2018180256,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,82.9622214088,12.3285785099,25.4804498417,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,82.2867273655,12.3285785099,24.8049557984,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,79.7186665752,12.3285785099,22.2368950081,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,65.6288435794,12.3285785099,19.4269057847,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,68.164323925,12.3285785099,15.0740527969,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,60.1425447539,12.3285785099,12.0692950766,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,23.6816597495,12.3285785099,0.161064245833,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  07:00:00,25.1413927054,12.3285785099,0.385207380498,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  08:00:00,41.4005397321,12.3285785099,1.59329005481,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,63.8404805411,12.3285785099,6.35870897405,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,64.9917902269,12.3285785099,7.51001865979,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,66.8968758598,12.3285785099,9.41510429271,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,69.8154222214,12.3285785099,12.3336506543,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,72.5916918787,12.3285785099,15.1099203116,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,72.1923003085,12.3285785099,14.7105287414,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,75.3397389861,12.3285785099,17.857967419,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,76.8814881338,12.3285785099,19.3997165667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,75.1290530417,12.3285785099,17.6472814746,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,54.7814455804,12.3285785099,8.57950778565,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,54.4087006251,12.3285785099,1.31842949698,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,48.4319788998,12.3285785099,0.35872922254,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,23.1109591917,12.3366883673,0.0,0.180644808917,1.91011974705,1.79517293505,11.746391798,11.746391798
 09/23  07:00:00,19.9187078701,12.3366883673,0.0,0.171434138616,3.8202394941,3.5903458701,11.4097426787,11.4097426787
 09/23  08:00:00,29.8933582776,12.3366883673,0.0,0.112041644508,11.4607184823,5.9839097835,6.16538498673,6.16538498673
 09/23  09:00:00,44.8469490991,12.3353367244,0.0,0.015919756456,22.9214369646,9.5742556536,0.0133941548938,0.0133941548938
 09/23  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,57.5006034837,12.3285785099,0.0188319166617,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,57.5585662122,12.3285785099,0.0767946451305,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,57.6368813038,12.3285785099,0.155109736747,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,57.7266634637,12.3285785099,0.244891896635,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,57.740137621,12.3285785099,0.258366053901,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,57.721165263,12.3285785099,0.239393695943,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,57.6563450594,12.3285785099,0.174573492318,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,41.1849163439,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,38.0392067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,38.0392067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,28.0474255089,12.3366883673,0.0,0.0341517773483,3.8202394941,3.5903458701,0.186736507958,0.186736507958
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
