Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.0961272981,12.3366883673,0.0,0.348853566598,3.8202394941,3.5903458701,32.3093662317,32.3093662317
 09/24  09:00:00,19.9027337543,12.3366883673,0.0,0.155460022769,3.8202394941,3.5903458701,12.8283542432,12.8283542432
 09/24  10:00:00,34.7963176904,12.3299301528,0.0,0.00473782103025,15.2809579764,7.1806917402,0.100852143322,0.100852143322
 09/24  11:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,44.8539772,12.3285785099,0.0297060719693,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,45.1051647665,12.3285785099,0.280893638428,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,45.2503644829,12.3285785099,0.426093354828,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,45.2008685326,12.3285785099,0.376597404562,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,45.1430356902,12.3285785099,0.318764562156,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,34.7919734465,12.3285785099,0.00174522003417,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,26.1338519915,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,23.6723052902,12.3366883673,0.0,0.143599929078,1.91011974705,2.3935639134,7.10611146392,7.10611146392
 09/25  07:00:00,24.872955362,12.3366883673,0.0,0.108660179647,7.6404789882,4.7871278268,1.37362650193,1.37362650193
 09/25  08:00:00,39.8550222812,12.3366883673,0.0,0.0396627465311,19.1011974705,8.3774736969,0.000617478351891,0.000617478351891
 09/25  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,57.5646549872,12.3285785099,0.0828834201165,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,57.9254158395,12.3285785099,0.443644272397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,58.6220601563,12.3285785099,1.14028858923,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,58.6012419856,12.3285785099,1.11947041848,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,58.0290937315,12.3285785099,0.547322164436,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,58.4803989028,12.3285785099,0.998627335766,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,58.2155791337,12.3285785099,0.733807566605,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,57.9289599024,12.3285785099,0.447188335345,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,46.451204805,12.3285785099,0.249267010303,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,53.1787418207,12.3285785099,0.0884706926071,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,23.6339576442,12.3366883673,0.0,0.105252283051,1.91011974705,2.3935639134,0.710002762018,0.710002762018
 09/26  07:00:00,24.8511172663,12.3366883673,0.0,0.0868220839711,7.6404789882,4.7871278268,0.418095572899,0.418095572899
 09/26  08:00:00,39.8405975979,12.3353367244,0.0,0.0265897060493,19.1011974705,8.3774736969,0.0,0.0
 09/26  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,57.6374028397,12.3285785099,0.155631272637,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,57.8561531409,12.3285785099,0.374381573819,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,57.8753575207,12.3285785099,0.393585953577,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,57.989570271,12.3285785099,0.507798703973,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,58.5575963594,12.3285785099,1.07582479229,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,59.8794084874,12.3285785099,2.39763692034,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,59.5470987898,12.3285785099,2.06532722275,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,58.3987482833,12.3285785099,0.916976716195,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,47.9801201287,12.3285785099,0.400515667256,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,53.3605418206,12.3285785099,0.270270692494,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,48.1881579004,12.3285785099,0.114908223101,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,23.7497399687,12.3366883673,0.0,0.221034607603,1.91011974705,2.3935639134,15.0121181199,15.0121181199
 09/27  07:00:00,24.9585329171,12.3366883673,0.0,0.194237734823,7.6404789882,4.7871278268,11.0073721009,11.0073721009
 09/27  08:00:00,39.9524777923,12.3366883673,0.0,0.137118257593,19.1011974705,8.3774736969,1.78651241247,1.78651241247
 09/27  09:00:00,57.4891483098,12.3312817957,0.0,0.00467345693437,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,57.6903848784,12.3285785099,0.20861331134,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,59.5547503139,12.3285785099,2.07297874682,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,63.5890617438,12.3285785099,6.10729017676,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,66.6241153611,12.3285785099,9.14234379402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,69.2381479585,12.3285785099,11.7563763914,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,71.3153229439,12.3285785099,13.8335513768,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,71.1573321528,12.3285785099,13.6755605857,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,69.6142169444,12.3285785099,12.1324453773,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,56.5029683639,12.3285785099,8.92336390251,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,58.8139150639,12.3285785099,5.72364393584,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,51.4916398098,12.3285785099,3.41839013256,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,23.5205955037,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,57.9877914583,12.3285785099,0.506019891245,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,60.5089859264,12.3285785099,3.02721435928,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,65.0084135177,12.3285785099,7.5266419506,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,67.9265016617,12.3285785099,10.4447300946,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,69.7385617889,12.3285785099,12.2567902218,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,71.76463823,12.3285785099,14.2828666629,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,74.4513585659,12.3285785099,16.9695869988,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,73.7208755898,12.3285785099,16.2391040228,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,70.9707930229,12.3285785099,13.4890214558,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,58.3114495688,12.3285785099,10.7318451074,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,60.3354814805,12.3285785099,7.2452103524,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,51.2104080579,12.3285785099,3.13715838064,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,23.526097847,12.3312817957,0.0,0.0027990575205,1.91011974705,2.3935639134,3.87699524443,3.87699524443
 09/29  07:00:00,24.7590491514,12.3312817957,0.0,0.000160540712382,7.6404789882,4.7871278268,0.90133750989,0.90133750989
 09/29  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,57.6048482476,12.3285785099,0.12307668054,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,58.2588549156,12.3285785099,0.777083348534,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,61.3237382107,12.3285785099,3.84196664358,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,63.7880702424,12.3285785099,6.30629867528,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,65.7027801907,12.3285785099,8.22100862366,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,67.3272435228,12.3285785099,9.84547195569,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,68.3299719086,12.3285785099,10.8482003415,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,67.2787447298,12.3285785099,9.7969731627,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,64.7857836511,12.3285785099,7.30401208403,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,51.1600450332,12.3285785099,3.58044057175,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,53.72064795,12.3285785099,0.630376821945,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,48.3803084139,12.3285785099,0.307058736588,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,23.0682266228,12.3366883673,0.0,0.137912240049,1.91011974705,1.79517293505,19.7495624249,19.7495624249
 09/30  07:00:00,19.8619805108,12.3366883673,0.0,0.114706779321,3.8202394941,3.5903458701,13.3775701226,13.3775701226
 09/30  08:00:00,29.801317452,12.3339850815,0.0,0.0227041046489,11.4607184823,5.9839097835,1.15447692414,1.15447692414
 09/30  09:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,57.9266765887,12.3285785099,0.44490502158,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,60.112475649,12.3285785099,2.63070408193,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,63.0344774694,12.3285785099,5.55270590236,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,64.8138789323,12.3285785099,7.33210736522,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,67.2929086015,12.3285785099,9.81113703445,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,69.3157528104,12.3285785099,11.8339812434,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,69.2218200777,12.3285785099,11.7400485106,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,67.0241368525,12.3285785099,9.54236528546,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,45.2962804536,12.3285785099,2.73369744294,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,38.5240858752,12.3285785099,0.4848790995,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,38.2673782865,12.3285785099,0.228171510872,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,28.0051638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.368922972112,0.368922972112
 10/01  09:00:00,19.7391638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,35.1031139494,12.3285785099,0.312885722897,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,35.9291050157,12.3285785099,1.13887678921,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,48.8558003313,12.3285785099,4.03152920321,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,52.1620443869,12.3285785099,7.33777325879,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,53.7464173327,12.3285785099,8.92214620464,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,53.4415902956,12.3285785099,8.6173191675,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,53.0569199087,12.3285785099,8.23264878061,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,38.7647057314,12.3285785099,3.97447750488,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,28.050326923,12.3285785099,0.538808264751,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,24.8982621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,2.34618834231,2.34618834231
 10/02  07:00:00,24.7561853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  08:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  09:00:00,57.5526481448,12.3285785099,0.0708765777531,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,57.9481595895,12.3285785099,0.466388022468,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,58.4739405985,12.3285785099,0.99216903145,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,60.065459195,12.3285785099,2.58368762794,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,63.3268789371,12.3285785099,5.84510737006,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,67.1856835305,12.3285785099,9.70391196346,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,70.3396912831,12.3285785099,12.857919716,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,70.0734708878,12.3285785099,12.5916993207,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,68.2132260122,12.3285785099,10.7314544451,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,56.246623592,12.3285785099,7.28935246388,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,54.1445975054,12.3285785099,1.05432637731,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,48.1428833812,12.3285785099,0.0696337038947,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,25.1036781616,12.3366883673,0.0,0.197306133877,1.91011974705,2.3935639134,25.7930255814,25.7930255814
 10/03  07:00:00,24.9456962477,12.3366883673,0.0,0.181401065374,7.6404789882,4.7871278268,20.0232865115,20.0232865115
 10/03  08:00:00,39.9244791032,12.3366883673,0.0,0.109119568524,19.1011974705,8.3774736969,10.3126411461,10.3126411461
 10/03  09:00:00,57.4832538239,12.3299301528,0.0,0.00013061392997,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,57.5527931865,12.3285785099,0.0710216194637,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,57.6626983688,12.3285785099,0.180926801725,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,57.7149836909,12.3285785099,0.233212123785,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,57.7663459421,12.3285785099,0.284574375068,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,57.8042337395,12.3285785099,0.322462172439,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,57.6598499593,12.3285785099,0.178078392232,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,57.4891937772,12.3285785099,0.00742221008442,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,48.9572711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,48.0756726875,12.3299301528,0.0,0.00107136736019,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,25.4181792164,12.3366883673,0.0,0.511807188676,1.91011974705,2.3935639134,57.1878050822,57.1878050822
 10/04  07:00:00,25.1724946077,12.3366883673,0.0,0.408199425432,7.6404789882,4.7871278268,45.1960862787,45.1960862787
 10/04  08:00:00,40.0845872355,12.3366883673,0.0,0.269227700733,19.1011974705,8.3774736969,27.4549320915,27.4549320915
 10/04  09:00:00,57.5345257987,12.3339850815,0.0,0.0473476599569,34.3821554469,10.7710376103,4.22829616817,4.22829616817
 10/04  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.224596131528,0.224596131528
 10/04  11:00:00,57.6471684878,12.3285785099,0.165396920693,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,57.7538103889,12.3285785099,0.272038821778,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,58.0343474709,12.3285785099,0.552575903811,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,58.2442008824,12.3285785099,0.762429315335,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,58.0865727489,12.3285785099,0.604801181788,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,57.8903363012,12.3285785099,0.408564734143,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,57.7459269538,12.3285785099,0.264155386677,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,48.9913906946,12.3285785099,0.0341195665623,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,25.4787495827,12.3366883673,0.0,0.572377554964,1.91011974705,2.3935639134,73.2905083424,73.2905083424
 10/05  07:00:00,25.2013140973,12.3366883673,0.0,0.437018915005,7.6404789882,4.7871278268,52.9760913811,52.9760913811
 10/05  08:00:00,40.1426806197,12.3366883673,0.0,0.327321084978,19.1011974705,8.3774736969,38.9501207316,38.9501207316
 10/05  09:00:00,57.6714321372,12.3366883673,0.0,0.181550712691,34.3821554469,10.7710376103,18.1903955367,18.1903955367
 10/05  10:00:00,57.522623566,12.3339850815,0.0,0.0354454273342,34.3821554469,10.7710376103,8.63490012767,8.63490012767
 10/05  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.63564458016,0.63564458016
 10/05  12:00:00,57.5166360582,12.3285785099,0.0348644911662,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,57.6200806717,12.3285785099,0.138309104632,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,57.7919663784,12.3285785099,0.310194811332,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,57.9927479246,12.3285785099,0.510976357476,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,57.9017314192,12.3285785099,0.419959852141,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,57.72857958,12.3285785099,0.246808012966,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,48.9876344286,12.3285785099,0.0303633005373,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,25.4733870342,12.3366883673,0.0,0.567015006389,1.91011974705,2.3935639134,73.670834648,73.670834648
 10/06  07:00:00,25.2161360649,12.3366883673,0.0,0.451840882608,7.6404789882,4.7871278268,56.5340559201,56.5340559201
 10/06  08:00:00,40.1517518775,12.3366883673,0.0,0.336392342831,19.1011974705,8.3774736969,41.060185447,41.060185447
 10/06  09:00:00,57.5384242982,12.3326334386,0.0,0.0525978023658,34.3821554469,10.7710376103,13.7827063297,13.7827063297
 10/06  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.57470802648,1.57470802648
 10/06  11:00:00,57.68584145,12.3285785099,0.204069882904,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,58.0312097634,12.3285785099,0.549438196274,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,58.4226143778,12.3285785099,0.940842810677,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,58.6671023858,12.3285785099,1.1853308187,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,58.6634480355,12.3285785099,1.1816764684,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,58.3590542652,12.3285785099,0.877282698162,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,57.9399082166,12.3285785099,0.45813664951,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,49.0831103861,12.3285785099,0.12583925807,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0308529050289,0.0308529050289
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,24.8267164638,12.3366883673,0.0,0.518735414353,1.91011974705,1.79517293505,74.5086475924,74.5086475924
 10/07  07:00:00,20.1625268585,12.3366883673,0.0,0.415253126966,3.8202394941,3.5903458701,57.3807748057,57.3807748057
 10/07  08:00:00,30.1228608522,12.3366883673,0.0,0.341544219108,11.4607184823,5.9839097835,48.3895184206,48.3895184206
 10/07  09:00:00,44.8904622315,12.3326334386,0.0,0.0621361746933,22.9214369646,9.5742556536,19.6620981282,19.6620981282
 10/07  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.45358425771,1.45358425771
 10/07  11:00:00,57.7843712978,12.3285785099,0.302599730688,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,58.1493661257,12.3285785099,0.66759455863,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,58.4591196187,12.3285785099,0.977348051586,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,58.6773187762,12.3285785099,1.19554720911,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,58.7406821526,12.3285785099,1.25891058556,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,58.5048649472,12.3285785099,1.02309338012,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,58.0569867267,12.3285785099,0.575215159659,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,44.0204535514,12.3285785099,0.0802038741144,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,38.0392067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,38.0392067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,28.0051638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,11.3365114113,11.3365114113
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,20.188537576,12.3366883673,0.0,0.441263844523,3.8202394941,3.5903458701,68.4826016777,68.4826016777
 10/08  09:00:00,19.8425571078,12.3353367244,0.0,0.0966350191992,3.8202394941,3.5903458701,36.0286458663,36.0286458663
 10/08  10:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,12.487481865,12.487481865
 10/08  11:00:00,34.8284287125,12.3285785099,0.0382004859931,0.0,15.2809579764,7.1806917402,1.16055496741,1.16055496741
 10/08  12:00:00,45.550583051,12.3285785099,0.726311922948,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,46.1893880532,12.3285785099,1.36511692516,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,46.4673076315,12.3285785099,1.64303650345,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,47.09667116,12.3285785099,2.27240003189,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,47.4737520763,12.3285785099,2.64948094824,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,35.436902413,12.3285785099,0.646674186489,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,30.3295565981,12.3285785099,0.0627046065582,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,19.962988516,12.3366883673,0.0,0.215714784442,3.8202394941,3.5903458701,38.9316615816,38.9316615816
 10/09  09:00:00,19.7517328776,12.3312817957,0.0,0.00986571773685,3.8202394941,3.5903458701,14.4023033839,14.4023033839
 10/09  10:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.397007755041,0.397007755041
 10/09  11:00:00,34.9931739159,12.3285785099,0.202945689409,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,45.7848304247,12.3285785099,0.960559296651,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,46.5041974207,12.3285785099,1.67992629267,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,46.8125692022,12.3285785099,1.98829807416,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,47.4006377872,12.3285785099,2.57636665908,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,48.1350142102,12.3285785099,3.31074308215,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,35.6771151624,12.3285785099,0.886886935894,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,30.3568994137,12.3285785099,0.0900474221437,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,25.3452016255,12.3366883673,0.0,0.438829597715,1.91011974705,2.3935639134,67.2314185574,67.2314185574
 10/10  07:00:00,25.1463381011,12.3366883673,0.0,0.382042918738,7.6404789882,4.7871278268,53.5574279685,53.5574279685
 10/10  08:00:00,40.0894175849,12.3366883673,0.0,0.274058050228,19.1011974705,8.3774736969,40.4864970339,40.4864970339
 10/10  09:00:00,57.5123767714,12.3326334386,0.0,0.0265502756224,34.3821554469,10.7710376103,16.6003331079,16.6003331079
 10/10  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,3.86004848074,3.86004848074
 10/10  11:00:00,57.6351361527,12.3285785099,0.153364585617,0.0,34.3821554469,10.7710376103,0.0268232836905,0.0268232836905
 10/10  12:00:00,57.7487316416,12.3285785099,0.266960074512,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,57.7414255245,12.3285785099,0.259653957445,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,57.7315960364,12.3285785099,0.249824469319,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,57.7122975155,12.3285785099,0.230525948446,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,57.6035655151,12.3285785099,0.121793948013,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,57.4865144129,12.3285785099,0.00474284580692,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,50.3349377947,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.0609146792,12.3366883673,0.0,0.15454265147,1.91011974705,2.3935639134,15.2678055472,15.2678055472
 10/11  07:00:00,26.2745241493,12.3366883673,0.0,0.132562300313,7.6404789882,4.7871278268,9.01298616379,9.01298616379
 10/11  08:00:00,39.9059540256,12.3366883673,0.0,0.0905944908941,19.1011974705,8.3774736969,2.76765313309,2.76765313309
 10/11  09:00:00,57.4850802576,12.3299301528,0.0,0.00195704758028,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,57.5164890696,12.3285785099,0.0347175024953,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,57.6874813228,12.3285785099,0.20570975569,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,57.7996848013,12.3285785099,0.317913234191,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,57.9692341284,12.3285785099,0.487462561316,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,58.1743415055,12.3285785099,0.692569938384,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,57.9477426446,12.3285785099,0.465971077529,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,57.6441773715,12.3285785099,0.162405804407,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,50.3349377947,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,48.0864867697,12.3312817957,0.0,0.0105338065748,19.1011974705,8.3774736969,0.0610667774073,0.0610667774073
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.7003254492,12.3366883673,0.0,0.793953421424,1.91011974705,2.3935639134,93.7401767303,93.7401767303
 10/12  07:00:00,26.7394874295,12.3366883673,0.0,0.597525580484,7.6404789882,4.7871278268,69.2858410182,69.2858410182
 10/12  08:00:00,40.2145735447,12.3366883673,0.0,0.399214009995,19.1011974705,8.3774736969,48.7302044963,48.7302044963
 10/12  09:00:00,57.5426222932,12.3326334386,0.0,0.0567957973587,34.3821554469,10.7710376103,21.5811299194,21.5811299194
 10/12  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,6.66678279065,6.66678279065
 10/12  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.669584912514,0.669584912514
 10/12  12:00:00,57.4956151888,12.3285785099,0.0138436216955,0.0,34.3821554469,10.7710376103,0.042296711215,0.042296711215
 10/12  13:00:00,57.6704895052,12.3285785099,0.188717938097,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,57.6347836451,12.3285785099,0.153012078037,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,57.5965889944,12.3285785099,0.114817427344,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,57.5154634559,12.3285785099,0.0336918888706,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,50.3349377947,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,53.1084891293,12.3326334386,0.0,0.014163072531,22.9214369646,9.5742556536,3.21722868653,3.21722868653
 10/12  20:00:00,48.1878538646,12.3366883673,0.0,0.106494329903,19.1011974705,8.3774736969,12.9215228717,12.9215228717
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,25.7948136584,12.3366883673,0.0,0.888441630646,1.91011974705,2.3935639134,110.340835662,110.340835662
 10/13  07:00:00,26.8311685789,12.3366883673,0.0,0.689206729912,7.6404789882,4.7871278268,85.4899783114,85.4899783114
 10/13  08:00:00,40.2802387354,12.3366883673,0.0,0.464879200683,19.1011974705,8.3774736969,59.6448970878,59.6448970878
 10/13  09:00:00,57.6270627021,12.3366883673,0.0,0.137181277629,34.3821554469,10.7710376103,31.327287075,31.327287075
 10/13  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,21.3428854556,21.3428854556
 10/13  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,11.1440394964,11.1440394964
 10/13  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,6.60617194262,6.60617194262
 10/13  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,9.16141294903,9.16141294903
 10/13  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,6.54099001805,6.54099001805
 10/13  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.917684083,1.917684083
 10/13  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.66697367647,1.66697367647
 10/13  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.45966572564,2.45966572564
 10/13  18:00:00,50.380995965,12.3339850815,0.0,0.0406515986325,22.9214369646,9.5742556536,13.8974635786,13.8974635786
 10/13  19:00:00,53.2961184018,12.3366883673,0.0,0.19773741628,22.9214369646,9.5742556536,27.6608434348,27.6608434348
 10/13  20:00:00,48.3746198305,12.3366883673,0.0,0.293260295779,19.1011974705,8.3774736969,38.5018210271,38.5018210271
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,25.4057862349,12.3366883673,0.0,1.09780518551,1.91011974705,1.79517293505,136.635733269,136.635733269
 10/14  07:00:00,21.9973107424,12.3366883673,0.0,0.872370344182,3.8202394941,3.5903458701,111.849737553,111.849737553
 10/14  08:00:00,30.4217759688,12.3366883673,0.0,0.640459335733,11.4607184823,5.9839097835,87.9721186918,87.9721186918
 10/14  09:00:00,45.077552615,12.3366883673,0.0,0.245171629488,22.9214369646,9.5742556536,53.8862944434,53.8862944434
 10/14  10:00:00,57.4882848003,12.3299301528,0.0,0.00516159033078,34.3821554469,10.7710376103,33.2952676633,33.2952676633
 10/14  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,17.4641086669,17.4641086669
 10/14  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,6.87108808916,6.87108808916
 10/14  13:00:00,57.5764268353,12.3285785099,0.0946552681856,0.0,34.3821554469,10.7710376103,2.18997503329,2.18997503329
 10/14  14:00:00,57.7316447733,12.3285785099,0.249873206203,0.0,34.3821554469,10.7710376103,0.953867297248,0.953867297248
 10/14  15:00:00,57.7662176411,12.3285785099,0.284446074055,0.0,34.3821554469,10.7710376103,0.100116864463,0.100116864463
 10/14  16:00:00,57.6703353627,12.3285785099,0.188563795661,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,57.4966987505,12.3285785099,0.0149271833879,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,45.3179163439,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,11.3763072321,11.3763072321
 10/14  19:00:00,38.0849932284,12.3339850815,0.0,0.040379881091,11.4607184823,5.9839097835,29.34916661,29.34916661
 10/14  20:00:00,38.2153799379,12.3366883673,0.0,0.168063304814,11.4607184823,5.9839097835,36.2717083431,36.2717083431
 10/14  21:00:00,28.2463904657,12.3366883673,0.0,0.233116734144,3.8202394941,3.5903458701,43.7804210479,43.7804210479
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
