Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/15  08:00:00,20.3461807281,12.3366883673,0.0,0.598906996535,3.8202394941,3.5903458701,86.267184909,86.267184909
 10/15  09:00:00,20.0362614543,12.3366883673,0.0,0.288987722784,3.8202394941,3.5903458701,53.3571415431,53.3571415431
 10/15  10:00:00,34.8819196255,12.3366883673,0.0,0.0835815416286,15.2809579764,7.1806917402,26.7295389006,26.7295389006
 10/15  11:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,13.6400771165,13.6400771165
 10/15  12:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,2.29898924933,2.29898924933
 10/15  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.989382760136,0.989382760136
 10/15  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.166279754618,0.166279754618
 10/15  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,1.34470670767,1.34470670767
 10/15  18:00:00,31.6445186582,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,12.4111047917,12.4111047917
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,25.6964993035,12.3366883673,0.0,0.790127275782,1.91011974705,2.3935639134,96.8117389642,96.8117389642
 10/16  07:00:00,26.7251166761,12.3366883673,0.0,0.583154827156,7.6404789882,4.7871278268,69.6512140215,69.6512140215
 10/16  08:00:00,40.1802685772,12.3366883673,0.0,0.364909042506,19.1011974705,8.3774736969,48.7544453476,48.7544453476
 10/16  09:00:00,57.516619588,12.3312817957,0.0,0.0321447351056,34.3821554469,10.7710376103,17.7417720988,17.7417720988
 10/16  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,3.71356178033,3.71356178033
 10/16  11:00:00,57.641311875,12.3285785099,0.159540307955,0.0,34.3821554469,10.7710376103,0.273796874051,0.273796874051
 10/16  12:00:00,58.1317604209,12.3285785099,0.6499888538,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,58.8941410029,12.3285785099,1.41236943579,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,61.8205962718,12.3285785099,4.33882470467,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,64.291203861,12.3285785099,6.80943229392,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,64.2937500033,12.3285785099,6.81197843627,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,61.5338296715,12.3285785099,4.0520581044,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,52.5038519213,12.3285785099,0.791247459904,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,53.4284607542,12.3285785099,0.338189626117,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,48.2583620476,12.3285785099,0.185112370293,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,25.2768071099,12.3366883673,0.0,0.370435082129,1.91011974705,2.3935639134,54.6335700445,54.6335700445
 10/17  07:00:00,26.4396118422,12.3366883673,0.0,0.297649993222,7.6404789882,4.7871278268,38.1352171387,38.1352171387
 10/17  08:00:00,39.911116346,12.3353367244,0.0,0.0971084541545,19.1011974705,8.3774736969,16.1930413522,16.1930413522
 10/17  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.258830870535,0.258830870535
 10/17  10:00:00,57.9433575348,12.3285785099,0.461585967739,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  11:00:00,59.2214890161,12.3285785099,1.73971744899,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  12:00:00,62.8904290658,12.3285785099,5.40865749877,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,66.5992127259,12.3285785099,9.11744115882,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,67.6940665191,12.3285785099,10.212294952,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,68.3133267082,12.3285785099,10.8315551411,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,67.7000372457,12.3285785099,10.2182656786,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,64.6030326429,12.3285785099,7.12126107577,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,55.261563237,12.3285785099,3.54895877558,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,53.915297436,12.3285785099,0.825026307892,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,48.5199412603,12.3285785099,0.446691583062,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,24.8982621703,12.3285785099,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  07:00:00,26.1338519915,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  08:00:00,39.8689883872,12.3285785099,0.0617387099627,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  09:00:00,58.1770391498,12.3285785099,0.695267582708,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  10:00:00,58.695686751,12.3285785099,1.21391518397,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  11:00:00,62.3159751948,12.3285785099,4.83420362777,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  12:00:00,63.6144850559,12.3285785099,6.13271348884,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,65.4229720071,12.3285785099,7.94120044001,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,67.709332499,12.3285785099,10.2275609319,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,68.5175918597,12.3285785099,11.0358202926,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,65.8728172502,12.3285785099,8.39104568316,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,59.1240944269,12.3285785099,1.6423228598,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,51.9030976269,12.3285785099,0.190493165478,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,53.1045825602,12.3285785099,0.0143114320819,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,25.1185294035,12.3366883673,0.0,0.212157375759,1.91011974705,2.3935639134,24.9334835507,24.9334835507
 10/19  07:00:00,26.32290312,12.3366883673,0.0,0.180941271023,7.6404789882,4.7871278268,17.0331929683,17.0331929683
 10/19  08:00:00,39.9481123303,12.3366883673,0.0,0.132752795584,19.1011974705,8.3774736969,8.77496715889,8.77496715889
 10/19  09:00:00,57.5141558539,12.3353367244,0.0,0.0256260722757,34.3821554469,10.7710376103,0.0,0.0
 10/19  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  11:00:00,57.5892103729,12.3285785099,0.107438805837,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  12:00:00,58.004779077,12.3285785099,0.523007509941,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,58.6437656138,12.3285785099,1.16199404668,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,59.1095000533,12.3285785099,1.62772848622,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,61.1186602867,12.3285785099,3.63688871961,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,60.6866105092,12.3285785099,3.20483894215,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,58.3335993085,12.3285785099,0.851827741472,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,51.9862199489,12.3285785099,0.273615487516,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,53.1391713809,12.3285785099,0.0489002528528,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,25.4166742902,12.3366883673,0.0,0.51030226244,1.91011974705,2.3935639134,69.551060579,69.551060579
 10/20  07:00:00,27.9726383344,12.3366883673,0.0,0.453009818771,7.6404789882,4.7871278268,58.7106598148,58.7106598148
 10/20  08:00:00,40.1184782979,12.3366883673,0.0,0.303118763174,19.1011974705,8.3774736969,45.1801990725,45.1801990725
 10/20  09:00:00,57.4988674561,12.3312817957,0.0,0.0143926032199,34.3821554469,10.7710376103,19.4718138741,19.4718138741
 10/20  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,7.31323600744,7.31323600744
 10/20  11:00:00,57.5329971731,12.3285785099,0.0512256060626,0.0,34.3821554469,10.7710376103,0.438817177842,0.438817177842
 10/20  12:00:00,57.6760958302,12.3285785099,0.194324263171,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,57.9075640338,12.3285785099,0.425792466699,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,57.9066613636,12.3285785099,0.424889796527,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,57.8044077714,12.3285785099,0.322636204367,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,57.6748629623,12.3285785099,0.193091395223,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,57.5139390778,12.3285785099,0.0321675107684,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,51.7126044614,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.230405068168,0.230405068168
 10/20  20:00:00,48.0916835371,12.3326334386,0.0,0.0143789310545,19.1011974705,8.3774736969,10.3574000055,10.3574000055
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,24.9558133254,12.3366883673,0.0,0.647832276016,1.91011974705,1.79517293505,84.2555156395,84.2555156395
 10/21  07:00:00,23.0066354313,12.3366883673,0.0,0.504028366497,3.8202394941,3.5903458701,64.6485064489,64.6485064489
 10/21  08:00:00,30.1441685175,12.3366883673,0.0,0.3628518844,11.4607184823,5.9839097835,52.6135047568,52.6135047568
 10/21  09:00:00,44.8739007975,12.3326334386,0.0,0.0455747407007,22.9214369646,9.5742556536,19.9848929814,19.9848929814
 10/21  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.78275077603,1.78275077603
 10/21  11:00:00,57.8764089504,12.3285785099,0.394637383308,0.0,34.3821554469,10.7710376103,0.0708386242001,0.0708386242001
 10/21  12:00:00,58.5526318117,12.3285785099,1.07086024459,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,59.1256027892,12.3285785099,1.64383122208,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,60.3633993084,12.3285785099,2.88162774137,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,61.4574107529,12.3285785099,3.97563918584,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,60.8138020101,12.3285785099,3.33203044301,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,58.61228044,12.3285785099,1.13050887291,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,46.9065605724,12.3285785099,0.210977561838,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,38.0392067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,38.0392067757,12.3285785099,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,28.0051638741,12.3285785099,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,20.1653652951,12.3366883673,0.0,0.418091563589,3.8202394941,3.5903458701,65.9086675751,65.9086675751
 10/22  09:00:00,19.8561227606,12.3353367244,0.0,0.110200672033,3.8202394941,3.5903458701,40.4791801186,40.4791801186
 10/22  10:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,22.1882409361,22.1882409361
 10/22  11:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,14.6277117777,14.6277117777
 10/22  12:00:00,44.8903026853,12.3285785099,0.0660315572451,0.0,22.9214369646,9.5742556536,1.82097478128,1.82097478128
 10/22  13:00:00,45.1025648464,12.3285785099,0.278293718333,0.0,22.9214369646,9.5742556536,0.168072733159,0.168072733159
 10/22  14:00:00,45.1543089594,12.3285785099,0.330037831297,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,45.165012566,12.3285785099,0.340741437894,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,45.0975436603,12.3285785099,0.273272532222,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,0.13697954084,0.13697954084
 10/22  18:00:00,33.0221853249,12.3285785099,0.0,0.0,7.6404789882,4.7871278268,9.66765630851,9.66765630851
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,25.7976785009,12.3366883673,0.0,0.891306473167,1.91011974705,2.3935639134,123.195734037,123.195734037
 10/23  07:00:00,28.268137329,12.3366883673,0.0,0.748508813303,7.6404789882,4.7871278268,102.880626044,102.880626044
 10/23  08:00:00,40.3112291833,12.3366883673,0.0,0.495869648544,19.1011974705,8.3774736969,80.885519859,80.885519859
 10/23  09:00:00,57.5558101099,12.3339850815,0.0,0.0686319712101,34.3821554469,10.7710376103,47.2771388551,47.2771388551
 10/23  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,36.1256001708,36.1256001708
 10/23  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,23.366280874,23.366280874
 10/23  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,16.3070572587,16.3070572587
 10/23  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,9.96608069235,9.96608069235
 10/23  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,4.14498435224,4.14498435224
 10/23  15:00:00,57.503993681,12.3285785099,0.0222221139283,0.0,34.3821554469,10.7710376103,1.66110425004,1.66110425004
 10/23  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.60952456777,1.60952456777
 10/23  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,4.45321709516,4.45321709516
 10/23  18:00:00,53.093089695,12.3299301528,0.0,0.00146692405635,22.9214369646,9.5742556536,17.0840758252,17.0840758252
 10/23  19:00:00,53.192509449,12.3366883673,0.0,0.0941284634471,22.9214369646,9.5742556536,27.9241442449,27.9241442449
 10/23  20:00:00,48.2548857115,12.3366883673,0.0,0.17352617677,19.1011974705,8.3774736969,32.4890453753,32.4890453753
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,25.7911256948,12.3366883673,0.0,0.884753667026,1.91011974705,2.3935639134,116.97555169,116.97555169
 10/24  07:00:00,28.2225472692,12.3366883673,0.0,0.702918753551,7.6404789882,4.7871278268,91.9236927331,91.9236927331
 10/24  08:00:00,40.3735854278,12.3366883673,0.0,0.558225893042,19.1011974705,8.3774736969,75.4190169799,75.4190169799
 10/24  09:00:00,57.7421808689,12.3366883673,0.0,0.252299444414,34.3821554469,10.7710376103,48.1856343668,48.1856343668
 10/24  10:00:00,57.4887901156,12.3299301528,0.0,0.00566690565206,34.3821554469,10.7710376103,31.3185392425,31.3185392425
 10/24  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,15.3630629272,15.3630629272
 10/24  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,8.3926373663,8.3926373663
 10/24  13:00:00,57.6113415098,12.3285785099,0.12956994274,0.0,34.3821554469,10.7710376103,2.08262064085,2.08262064085
 10/24  14:00:00,57.78675553,12.3285785099,0.304983962882,0.0,34.3821554469,10.7710376103,0.619250582343,0.619250582343
 10/24  15:00:00,57.7830310893,12.3285785099,0.301259522232,0.0,34.3821554469,10.7710376103,0.010298972671,0.010298972671
 10/24  16:00:00,57.5589662558,12.3285785099,0.0771946887102,0.0,34.3821554469,10.7710376103,0.250196555034,0.250196555034
 10/24  17:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.963753513336,0.963753513336
 10/24  18:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,2.42832496769,2.42832496769
 10/24  19:00:00,53.091622771,12.3299301528,0.0,0.0,22.9214369646,9.5742556536,12.0999271542,12.0999271542
 10/24  20:00:00,48.128190635,12.3366883673,0.0,0.0468311002413,19.1011974705,8.3774736969,17.6799718976,17.6799718976
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,25.3331304266,12.3366883673,0.0,0.426758398856,1.91011974705,2.3935639134,57.7057442543,57.7057442543
 10/25  07:00:00,27.8278686575,12.3366883673,0.0,0.308240141854,7.6404789882,4.7871278268,35.9563780299,35.9563780299
 10/25  08:00:00,40.0609475333,12.3366883673,0.0,0.245587998598,19.1011974705,8.3774736969,23.7049185669,23.7049185669
 10/25  09:00:00,57.6379443918,12.3366883673,0.0,0.148062967274,34.3821554469,10.7710376103,7.01604196859,7.01604196859
 10/25  10:00:00,57.5718792917,12.3366883673,0.0,0.0819978671405,34.3821554469,10.7710376103,2.25394213235,2.25394213235
 10/25  11:00:00,57.4881061013,12.3312817957,0.0,0.00363124845604,34.3821554469,10.7710376103,0.516926150282,0.516926150282
 10/25  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,57.716172662,12.3285785099,0.23440109494,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,57.7163505159,12.3285785099,0.234578948848,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,57.5952427871,12.3285785099,0.11347122006,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,57.4827897016,12.3285785099,0.00101813447423,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,57.48312321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,53.1841033919,12.3366883673,0.0,0.0857224063439,22.9214369646,9.5742556536,3.89618537038,3.89618537038
 10/25  19:00:00,53.3107293365,12.3366883673,0.0,0.212348351027,22.9214369646,9.5742556536,19.1119084106,19.1119084106
 10/25  20:00:00,48.3807238429,12.3366883673,0.0,0.299364308168,19.1011974705,8.3774736969,31.4709218842,31.4709218842
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,25.9743800602,12.3366883673,0.0,1.06800803244,1.91011974705,2.3935639134,122.583267303,122.583267303
 10/26  07:00:00,28.3468894767,12.3366883673,0.0,0.827260961092,7.6404789882,4.7871278268,96.0401792345,96.0401792345
 10/26  08:00:00,40.4733044068,12.3366883673,0.0,0.657944872058,19.1011974705,8.3774736969,79.3782992429,79.3782992429
 10/26  09:00:00,57.9114939354,12.3366883673,0.0,0.421612510868,34.3821554469,10.7710376103,54.6253841207,54.6253841207
 10/26  10:00:00,57.7641045822,12.3366883673,0.0,0.274223157694,34.3821554469,10.7710376103,45.846187865,45.846187865
 10/26  11:00:00,57.609001918,12.3366883673,0.0,0.119120493461,34.3821554469,10.7710376103,30.7325985796,30.7325985796
 10/26  12:00:00,57.6176090357,12.3366883673,0.0,0.127727611136,34.3821554469,10.7710376103,26.6407472559,26.6407472559
 10/26  13:00:00,57.5963197053,12.3366883673,0.0,0.106438280812,34.3821554469,10.7710376103,24.0001753507,24.0001753507
 10/26  14:00:00,57.6333840005,12.3366883673,0.0,0.143502575935,34.3821554469,10.7710376103,22.8659031311,22.8659031311
 10/26  15:00:00,57.6375997739,12.3366883673,0.0,0.147718349414,34.3821554469,10.7710376103,20.3263918295,20.3263918295
 10/26  16:00:00,57.7112727033,12.3366883673,0.0,0.221391278818,34.3821554469,10.7710376103,21.7176904902,21.7176904902
 10/26  17:00:00,57.7826679161,12.3366883673,0.0,0.292786491533,34.3821554469,10.7710376103,28.0818345258,28.0818345258
 10/26  18:00:00,53.453245613,12.3366883673,0.0,0.354864627509,22.9214369646,9.5742556536,36.1605954926,36.1605954926
 10/26  19:00:00,53.5213819791,12.3366883673,0.0,0.423000993612,22.9214369646,9.5742556536,46.2039649674,46.2039649674
 10/26  20:00:00,48.5478816001,12.3366883673,0.0,0.466522065383,19.1011974705,8.3774736969,52.8038682872,52.8038682872
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.0202568628,12.3366883673,0.0,1.11388483507,1.91011974705,2.3935639134,125.873713341,125.873713341
 10/27  07:00:00,28.3880484327,12.3366883673,0.0,0.868419917077,7.6404789882,4.7871278268,99.7372035978,99.7372035978
 10/27  08:00:00,40.5047596072,12.3366883673,0.0,0.689400072453,19.1011974705,8.3774736969,82.5593751459,82.5593751459
 10/27  09:00:00,57.8311103222,12.3366883673,0.0,0.341228897694,34.3821554469,10.7710376103,52.4424542789,52.4424542789
 10/27  10:00:00,57.5390333474,12.3339850815,0.0,0.0518552086897,34.3821554469,10.7710376103,40.181564856,40.181564856
 10/27  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,26.8065870685,26.8065870685
 10/27  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,20.8859911709,20.8859911709
 10/27  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,17.6678576901,17.6678576901
 10/27  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,10.9476710693,10.9476710693
 10/27  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,3.51437022818,3.51437022818
 10/27  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,6.81301642842,6.81301642842
 10/27  17:00:00,57.48312321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,17.9027130992,17.9027130992
 10/27  18:00:00,53.2175699586,12.3366883673,0.0,0.119188973073,22.9214369646,9.5742556536,26.545791484,26.545791484
 10/27  19:00:00,53.3274152401,12.3366883673,0.0,0.229034254619,22.9214369646,9.5742556536,33.7096464717,33.7096464717
 10/27  20:00:00,48.3732137082,12.3366883673,0.0,0.29185417348,19.1011974705,8.3774736969,40.3046749803,40.3046749803
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.0461078896,12.3366883673,0.0,0.738126840218,1.91011974705,1.79517293505,93.1086513136,93.1086513136
 10/28  07:00:00,23.057584422,12.3366883673,0.0,0.554977357107,3.8202394941,3.5903458701,68.565698828,68.565698828
 10/28  08:00:00,30.2458793621,12.3366883673,0.0,0.464562729001,11.4607184823,5.9839097835,54.6260899041,54.6260899041
 10/28  09:00:00,45.1709520367,12.3366883673,0.0,0.3385710512,22.9214369646,9.5742556536,33.0619507501,33.0619507501
 10/28  10:00:00,57.7332439285,12.3366883673,0.0,0.24336250397,34.3821554469,10.7710376103,19.7766006275,19.7766006275
 10/28  11:00:00,57.6608604727,12.3366883673,0.0,0.170979048146,34.3821554469,10.7710376103,10.7209659205,10.7209659205
 10/28  12:00:00,57.6159648716,12.3366883673,0.0,0.12608344713,34.3821554469,10.7710376103,6.92146865822,6.92146865822
 10/28  13:00:00,57.5517030929,12.3366883673,0.0,0.061821668357,34.3821554469,10.7710376103,3.69075535486,3.69075535486
 10/28  14:00:00,57.5090079895,12.3366883673,0.0,0.0191265649721,34.3821554469,10.7710376103,2.75638673255,2.75638673255
 10/28  15:00:00,57.4864923629,12.3326334386,0.0,0.000665867094467,34.3821554469,10.7710376103,1.91808077224,1.91808077224
 10/28  16:00:00,57.4959919771,12.3366883673,0.0,0.00611055254482,34.3821554469,10.7710376103,1.35525176584,1.35525176584
 10/28  17:00:00,57.5686877786,12.3366883673,0.0,0.0788063540459,34.3821554469,10.7710376103,2.2022291687,2.2022291687
 10/28  18:00:00,48.276499344,12.3366883673,0.0,0.195139809264,19.1011974705,8.3774736969,17.326503876,17.326503876
 10/28  19:00:00,38.2849123024,12.3366883673,0.0,0.237595669318,11.4607184823,5.9839097835,23.7100244189,23.7100244189
 10/28  20:00:00,38.329772135,12.3366883673,0.0,0.282455501859,11.4607184823,5.9839097835,29.8000159133,29.8000159133
 10/28  21:00:00,28.36270945,12.3366883673,0.0,0.349435718466,3.8202394941,3.5903458701,42.2151530087,42.2151530087
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,20.8767564648,12.3366883673,0.0,1.12948273328,3.8202394941,3.5903458701,145.218506253,145.218506253
 10/29  09:00:00,20.2418483006,12.3366883673,0.0,0.49457456909,3.8202394941,3.5903458701,99.934876557,99.934876557
 10/29  10:00:00,34.9447958782,12.3366883673,0.0,0.146457794316,15.2809579764,7.1806917402,72.5970006007,72.5970006007
 10/29  11:00:00,34.804407166,12.3326334386,0.0,0.0101240107659,15.2809579764,7.1806917402,62.4261650085,62.4261650085
 10/29  12:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,44.5302024807,44.5302024807
 10/29  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,31.1668637598,31.1668637598
 10/29  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,25.2148629569,25.2148629569
 10/29  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,25.8301488019,25.8301488019
 10/29  16:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,30.9505993955,30.9505993955
 10/29  17:00:00,36.1678948931,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,56.8216103458,56.8216103458
 10/29  18:00:00,33.062035698,12.3353367244,0.0,0.0330921585885,7.6404789882,4.7871278268,69.1494553781,69.1494553781
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,26.1424259571,12.3366883673,0.0,1.23605392932,1.91011974705,2.3935639134,153.85993689,153.85993689
 10/30  07:00:00,29.848814943,12.3366883673,0.0,0.951519760687,7.6404789882,4.7871278268,120.976150271,120.976150271
 10/30  08:00:00,40.5287649499,12.3366883673,0.0,0.713405415161,19.1011974705,8.3774736969,100.737407749,100.737407749
 10/30  09:00:00,57.7690915728,12.3366883673,0.0,0.279210148323,34.3821554469,10.7710376103,61.8584044488,61.8584044488
 10/30  10:00:00,57.4887405923,12.3299301528,0.0,0.00561738228405,34.3821554469,10.7710376103,41.3235482008,41.3235482008
 10/30  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,29.1541156504,29.1541156504
 10/30  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,20.338621051,20.338621051
 10/30  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,11.887035222,11.887035222
 10/30  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,7.08605182889,7.08605182889
 10/30  15:00:00,57.4833080857,12.3285785099,0.00153651858505,0.0,34.3821554469,10.7710376103,2.67668734482,2.67668734482
 10/30  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.51333512346,2.51333512346
 10/30  17:00:00,58.8594382337,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,10.9190368946,10.9190368946
 10/30  18:00:00,53.1283597785,12.3326334386,0.0,0.0340337217104,22.9214369646,9.5742556536,26.3888089683,26.3888089683
 10/30  19:00:00,53.3081538953,12.3366883673,0.0,0.209772909763,22.9214369646,9.5742556536,40.7639064814,40.7639064814
 10/30  20:00:00,48.3949021701,12.3366883673,0.0,0.313542635378,19.1011974705,8.3774736969,51.035137323,51.035137323
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,26.0740279479,12.3366883673,0.0,1.16765592013,1.91011974705,2.3935639134,151.855421469,151.855421469
 10/31  07:00:00,29.7830379899,12.3366883673,0.0,0.885742807555,7.6404789882,4.7871278268,116.250976569,116.250976569
 10/31  08:00:00,40.4031221918,12.3366883673,0.0,0.58776265708,19.1011974705,8.3774736969,93.9750237212,93.9750237212
 10/31  09:00:00,57.6181744356,12.3353367244,0.0,0.129644653946,34.3821554469,10.7710376103,60.3668690584,60.3668690584
 10/31  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,39.4282004417,39.4282004417
 10/31  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,17.5528489314,17.5528489314
 10/31  12:00:00,57.5332728346,12.3285785099,0.0515012675119,0.0,34.3821554469,10.7710376103,5.44135186144,5.44135186144
 10/31  13:00:00,57.7380081211,12.3285785099,0.256236554035,0.0,34.3821554469,10.7710376103,2.56273622958,2.56273622958
 10/31  14:00:00,57.9371233109,12.3285785099,0.455351743844,0.0,34.3821554469,10.7710376103,1.01547978346,1.01547978346
 10/31  15:00:00,58.1511012862,12.3285785099,0.669329719132,0.0,34.3821554469,10.7710376103,0.0258046416337,0.0258046416337
 10/31  16:00:00,57.9205321517,12.3285785099,0.438760584633,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,58.9668888815,12.3285785099,0.107450647735,0.0,34.3821554469,10.7710376103,0.133557343597,0.133557343597
 10/31  18:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,1.66517572497,1.66517572497
 10/31  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,11.1633773675,11.1633773675
 10/31  20:00:00,48.0922840936,12.3326334386,0.0,0.0149794876242,19.1011974705,8.3774736969,22.1207010243,22.1207010243
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,25.3996608402,12.3366883673,0.0,0.493288812393,1.91011974705,2.3935639134,70.3445971315,70.3445971315
 11/01  07:00:00,29.2923545214,12.3366883673,0.0,0.39505933912,7.6404789882,4.7871278268,51.5170478743,51.5170478743
 11/01  08:00:00,40.0295718674,12.3366883673,0.0,0.214212332654,19.1011974705,8.3774736969,41.3239411445,41.3239411445
 11/01  09:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,21.8404347459,21.8404347459
 11/01  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,13.4744642188,13.4744642188
 11/01  11:00:00,57.5130739139,12.3285785099,0.0313023468635,0.0,34.3821554469,10.7710376103,3.64629825359,3.64629825359
 11/01  12:00:00,57.6768759397,12.3285785099,0.195104372575,0.0,34.3821554469,10.7710376103,2.26768094424,2.26768094424
 11/01  13:00:00,57.7928955539,12.3285785099,0.311123986793,0.0,34.3821554469,10.7710376103,1.68980135886,1.68980135886
 11/01  14:00:00,57.8851762482,12.3285785099,0.403404681143,0.0,34.3821554469,10.7710376103,0.912581208728,0.912581208728
 11/01  15:00:00,57.9774377963,12.3285785099,0.495666229252,0.0,34.3821554469,10.7710376103,0.0890204573722,0.0890204573722
 11/01  16:00:00,57.7576606103,12.3285785099,0.275889043254,0.0,34.3821554469,10.7710376103,0.160752340659,0.160752340659
 11/01  17:00:00,58.8800636312,12.3285785099,0.0206253974357,0.0,34.3821554469,10.7710376103,1.0119732627,1.0119732627
 11/01  18:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,6.41649156637,6.41649156637
 11/01  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,19.5708920121,19.5708920121
 11/01  20:00:00,48.097915907,12.3339850815,0.0,0.0192596580595,19.1011974705,8.3774736969,23.7248237051,23.7248237051
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,25.7242105169,12.3366883673,0.0,0.817838489145,1.91011974705,2.3935639134,116.151853644,116.151853644
 11/02  07:00:00,29.5053724986,12.3366883673,0.0,0.608077316233,7.6404789882,4.7871278268,83.6198559239,83.6198559239
 11/02  08:00:00,40.2555532012,12.3366883673,0.0,0.440193666502,19.1011974705,8.3774736969,63.5657594325,63.5657594325
 11/02  09:00:00,57.6201778354,12.3353367244,0.0,0.1316480538,34.3821554469,10.7710376103,37.5919425306,37.5919425306
 11/02  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,24.0676817589,24.0676817589
 11/02  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,9.84176171414,9.84176171414
 11/02  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,3.79320315573,3.79320315573
 11/02  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.03917701209,2.03917701209
 11/02  14:00:00,57.5271975426,12.3285785099,0.0454259755494,0.0,34.3821554469,10.7710376103,1.10520314613,1.10520314613
 11/02  15:00:00,57.5022683301,12.3285785099,0.020496762973,0.0,34.3821554469,10.7710376103,0.672342873584,0.672342873584
 11/02  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.708558743493,0.708558743493
 11/02  17:00:00,58.8594382337,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.841241238358,0.841241238358
 11/02  18:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,1.45109533111,1.45109533111
 11/02  19:00:00,53.1285163496,12.3339850815,0.0,0.0328386499459,22.9214369646,9.5742556536,11.356317971,11.356317971
 11/02  20:00:00,48.2047873508,12.3366883673,0.0,0.123427816061,19.1011974705,8.3774736969,21.0196299143,21.0196299143
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,25.5855235918,12.3366883673,0.0,0.679151564014,1.91011974705,2.3935639134,90.3075313047,90.3075313047
 11/03  07:00:00,29.4300263803,12.3366883673,0.0,0.532731197939,7.6404789882,4.7871278268,67.7540042875,67.7540042875
 11/03  08:00:00,40.2830039197,12.3366883673,0.0,0.467644384981,19.1011974705,8.3774736969,56.797118796,56.797118796
 11/03  09:00:00,57.840874103,12.3366883673,0.0,0.35099267853,34.3821554469,10.7710376103,37.7450777452,37.7450777452
 11/03  10:00:00,57.7716106606,12.3366883673,0.0,0.281729236116,34.3821554469,10.7710376103,30.859843343,30.859843343
 11/03  11:00:00,57.6687401712,12.3366883673,0.0,0.178858746654,34.3821554469,10.7710376103,22.2428421404,22.2428421404
 11/03  12:00:00,57.621974504,12.3366883673,0.0,0.1320930795,34.3821554469,10.7710376103,20.253591329,20.253591329
 11/03  13:00:00,57.5867266158,12.3366883673,0.0,0.0968451912992,34.3821554469,10.7710376103,18.1446944453,18.1446944453
 11/03  14:00:00,57.5243264648,12.3366883673,0.0,0.0344450403121,34.3821554469,10.7710376103,22.4346176505,22.4346176505
 11/03  15:00:00,57.4895024994,12.3326334386,0.0,0.00367600362877,34.3821554469,10.7710376103,21.5058792277,21.5058792277
 11/03  16:00:00,57.5062055544,12.3326334386,0.0,0.0203790586345,34.3821554469,10.7710376103,24.8505695679,24.8505695679
 11/03  17:00:00,59.0808798926,12.3366883673,0.0,0.213331801457,34.3821554469,10.7710376103,33.8841363004,33.8841363004
 11/03  18:00:00,53.461052947,12.3366883673,0.0,0.362671961459,22.9214369646,9.5742556536,44.5489839323,44.5489839323
 11/03  19:00:00,53.5910377705,12.3366883673,0.0,0.492656784999,22.9214369646,9.5742556536,62.4619080431,62.4619080431
 11/03  20:00:00,48.6360300693,12.3366883673,0.0,0.554670534623,19.1011974705,8.3774736969,71.8436105383,71.8436105383
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.8770480488,12.3366883673,0.0,1.56906699934,1.91011974705,1.79517293505,187.768130134,187.768130134
 11/04  07:00:00,25.0893257712,12.3366883673,0.0,1.20905203963,3.8202394941,3.5903458701,150.667782335,150.667782335
 11/04  08:00:00,30.7112437521,12.3366883673,0.0,0.929927118998,11.4607184823,5.9839097835,129.130764612,129.130764612
 11/04  09:00:00,45.332531057,12.3366883673,0.0,0.500150071532,22.9214369646,9.5742556536,94.792164345,94.792164345
