Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/04  10:00:00,57.6401190599,12.3366883673,0.0,0.150237635349,34.3821554469,10.7710376103,71.0089875091,71.0089875091
 11/04  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,49.9214512148,49.9214512148
 11/04  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,37.0277271108,37.0277271108
 11/04  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,28.6837029282,28.6837029282
 11/04  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,22.5872190322,22.5872190322
 11/04  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,18.2213813792,18.2213813792
 11/04  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,17.9356845666,17.9356845666
 11/04  17:00:00,58.9164585901,12.3339850815,0.0,0.0516137847311,34.3821554469,10.7710376103,28.5577256764,28.5577256764
 11/04  18:00:00,48.3719937806,12.3366883673,0.0,0.290634245844,19.1011974705,8.3774736969,51.0150501646,51.0150501646
 11/04  19:00:00,38.4618041623,12.3366883673,0.0,0.414487529167,11.4607184823,5.9839097835,65.7509766839,65.7509766839
 11/04  20:00:00,38.5167415044,12.3366883673,0.0,0.469424871306,11.4607184823,5.9839097835,70.9163557032,70.9163557032
 11/04  21:00:00,28.536878836,12.3366883673,0.0,0.523605104531,3.8202394941,3.5903458701,80.4391272189,80.4391272189
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,20.8503164558,12.3366883673,0.0,1.10304272429,3.8202394941,3.5903458701,146.228266761,146.228266761
 11/05  09:00:00,20.3762158781,12.3366883673,0.0,0.628942146551,3.8202394941,3.5903458701,98.6021337709,98.6021337709
 11/05  10:00:00,35.2462262581,12.3366883673,0.0,0.447888174214,15.2809579764,7.1806917402,70.5960546762,70.5960546762
 11/05  11:00:00,34.8741702115,12.3339850815,0.0,0.078535413441,15.2809579764,7.1806917402,44.5898335345,44.5898335345
 11/05  12:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,20.0647647012,20.0647647012
 11/05  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,12.161602486,12.161602486
 11/05  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,9.82312602585,9.82312602585
 11/05  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,8.77789936054,8.77789936054
 11/05  16:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,8.41216785032,8.41216785032
 11/05  17:00:00,36.1678948931,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,27.9586203032,27.9586203032
 11/05  18:00:00,33.0839068895,12.3366883673,0.0,0.0536117072193,7.6404789882,4.7871278268,44.3762038285,44.3762038285
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,21.5771863306,12.3366883673,0.0,0.803814302849,1.91011974705,2.3935639134,94.6771449066,94.6771449066
 11/06  08:00:00,25.2779881549,12.3366883673,0.0,0.513692972631,7.6404789882,4.7871278268,57.8468531143,57.8468531143
 11/06  09:00:00,40.1746719843,12.3366883673,0.0,0.359312449622,19.1011974705,8.3774736969,38.5361470351,38.5361470351
 11/06  10:00:00,57.6620531475,12.3366883673,0.0,0.172171722994,34.3821554469,10.7710376103,13.4132434184,13.4132434184
 11/06  11:00:00,57.5696339314,12.3366883673,0.0,0.0797525068759,34.3821554469,10.7710376103,4.46203895817,4.46203895817
 11/06  12:00:00,57.517625755,12.3366883673,0.0,0.0277443304732,34.3821554469,10.7710376103,2.38928986837,2.38928986837
 11/06  13:00:00,57.5045708502,12.3366883673,0.0,0.0146894256467,34.3821554469,10.7710376103,1.9153745389,1.9153745389
 11/06  14:00:00,57.48312321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,1.28775053909,1.28775053909
 11/06  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.629578414934,0.629578414934
 11/06  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0972152182624,0.0972152182624
 11/06  17:00:00,58.8594382337,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0260939457877,0.0260939457877
 11/06  18:00:00,65.8196897244,12.3366883673,0.0,0.0638082998357,34.3821554469,10.7710376103,1.17375857637,1.17375857637
 11/06  19:00:00,53.2493965722,12.3366883673,0.0,0.151015586686,22.9214369646,9.5742556536,6.22883400183,6.22883400183
 11/06  20:00:00,53.2992652345,12.3366883673,0.0,0.200884248941,22.9214369646,9.5742556536,13.1209823695,13.1209823695
 11/06  21:00:00,48.3402748907,12.3366883673,0.0,0.258915355966,19.1011974705,8.3774736969,22.0558362752,22.0558362752
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,23.1568859169,12.3366883673,0.0,1.00584722244,1.91011974705,2.3935639134,117.884808115,117.884808115
 11/07  08:00:00,25.3752799142,12.3366883673,0.0,0.610984731869,7.6404789882,4.7871278268,77.6188072728,77.6188072728
 11/07  09:00:00,40.1061067731,12.3366883673,0.0,0.290747238359,19.1011974705,8.3774736969,49.8074700496,49.8074700496
 11/07  10:00:00,57.4989880228,12.3312817957,0.0,0.0145131699582,34.3821554469,10.7710376103,22.4362380509,22.4362380509
 11/07  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,14.3677125637,14.3677125637
 11/07  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,3.79435585057,3.79435585057
 11/07  13:00:00,57.5480338908,12.3285785099,0.0662623236953,0.0,34.3821554469,10.7710376103,1.65073306981,1.65073306981
 11/07  14:00:00,57.5486820774,12.3285785099,0.066910510365,0.0,34.3821554469,10.7710376103,0.777643349119,0.777643349119
 11/07  15:00:00,57.4860247378,12.3285785099,0.00425317068185,0.0,34.3821554469,10.7710376103,0.639579730264,0.639579730264
 11/07  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.646791720164,0.646791720164
 11/07  17:00:00,60.2371049004,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.84059698327,0.84059698327
 11/07  18:00:00,65.7477715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.0874975784,1.0874975784
 11/07  19:00:00,53.0991089504,12.3326334386,0.0,0.00478289363585,22.9214369646,9.5742556536,1.95406434237,1.95406434237
 11/07  20:00:00,53.1563522911,12.3366883673,0.0,0.0579713055894,22.9214369646,9.5742556536,7.23569865276,7.23569865276
 11/07  21:00:00,48.1674529324,12.3366883673,0.0,0.0860933976431,19.1011974705,8.3774736969,9.57726248929,9.57726248929
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,22.7415052779,12.3366883673,0.0,0.590466583502,1.91011974705,2.3935639134,75.9059940438,75.9059940438
 11/08  08:00:00,25.1557216675,12.3366883673,0.0,0.391426485155,7.6404789882,4.7871278268,48.3418464437,48.3418464437
 11/08  09:00:00,40.0614566469,12.3366883673,0.0,0.246097112172,19.1011974705,8.3774736969,27.5709861186,27.5709861186
 11/08  10:00:00,57.6056875616,12.3366883673,0.0,0.115806137041,34.3821554469,10.7710376103,7.49318877151,7.49318877151
 11/08  11:00:00,57.5152099314,12.3353367244,0.0,0.0266801498089,34.3821554469,10.7710376103,2.15530232941,2.15530232941
 11/08  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.432974352343,0.432974352343
 11/08  13:00:00,57.6233362424,12.3285785099,0.141564675331,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,57.8717825187,12.3285785099,0.390010951611,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,57.6897079046,12.3285785099,0.207936337544,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,57.5281669315,12.3285785099,0.0463953643901,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,60.2371049004,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,65.7477715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.172367114336,0.172367114336
 11/08  20:00:00,53.1209597382,12.3366883673,0.0,0.0225787526387,22.9214369646,9.5742556536,0.622268836551,0.622268836551
 11/08  21:00:00,48.1455122023,12.3366883673,0.0,0.0641526675588,19.1011974705,8.3774736969,3.1394759953,3.1394759953
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,22.3637354467,12.3366883673,0.0,0.212696752245,1.91011974705,2.3935639134,19.533118629,19.533118629
 11/09  08:00:00,24.8934056357,12.3366883673,0.0,0.129110453357,7.6404789882,4.7871278268,6.42470719033,6.42470719033
 11/09  09:00:00,39.8678443298,12.3366883673,0.0,0.0524847950906,19.1011974705,8.3774736969,0.852235447147,0.852235447147
 11/09  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,60.2371049004,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,65.7933069421,12.3339850815,0.0,0.0401288033966,34.3821554469,10.7710376103,2.0337019013,2.0337019013
 11/09  19:00:00,53.2762962789,12.3366883673,0.0,0.177915293381,22.9214369646,9.5742556536,16.0823238336,16.0823238336
 11/09  20:00:00,53.3954098674,12.3366883673,0.0,0.297028881916,22.9214369646,9.5742556536,31.4091825682,31.4091825682
 11/09  21:00:00,48.4432474609,12.3366883673,0.0,0.361887926189,19.1011974705,8.3774736969,41.0193729418,41.0193729418
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,23.2791816108,12.3366883673,0.0,1.12814291633,1.91011974705,2.3935639134,133.561656532,133.561656532
 11/10  08:00:00,25.3842488417,12.3366883673,0.0,0.619953659349,7.6404789882,4.7871278268,91.8839193484,91.8839193484
 11/10  09:00:00,39.9858616663,12.3366883673,0.0,0.170502131543,19.1011974705,8.3774736969,61.1387078677,61.1387078677
 11/10  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,26.279710907,26.279710907
 11/10  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,16.9377216197,16.9377216197
 11/10  12:00:00,57.4870136933,12.3312817957,0.0,0.00253884036701,34.3821554469,10.7710376103,10.765319783,10.765319783
 11/10  13:00:00,57.5307146779,12.3366883673,0.0,0.04083325341,34.3821554469,10.7710376103,15.1200308862,15.1200308862
 11/10  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,8.53895355655,8.53895355655
 11/10  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.35406428548,2.35406428548
 11/10  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.15206075341,2.15206075341
 11/10  17:00:00,60.2394707506,12.3299301528,0.0,0.00101420724812,34.3821554469,10.7710376103,9.50274114891,9.50274114891
 11/10  18:00:00,65.9101895332,12.3366883673,0.0,0.154308108686,34.3821554469,10.7710376103,23.374492635,23.374492635
 11/10  19:00:00,53.34420226,12.3366883673,0.0,0.245821274506,22.9214369646,9.5742556536,28.6385721107,28.6385721107
 11/10  20:00:00,53.4122378351,12.3366883673,0.0,0.313856849535,22.9214369646,9.5742556536,36.6841488416,36.6841488416
 11/10  21:00:00,48.4559497861,12.3366883673,0.0,0.374590251425,19.1011974705,8.3774736969,45.5713050896,45.5713050896
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,20.3716797836,12.3366883673,0.0,0.624406052121,3.8202394941,3.5903458701,129.842251019,129.842251019
 11/11  10:00:00,19.8503793387,12.3353367244,0.0,0.104457250129,3.8202394941,3.5903458701,82.9832881576,82.9832881576
 11/11  11:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,53.5876819997,53.5876819997
 11/11  12:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,39.310753051,39.310753051
 11/11  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,23.115887713,23.115887713
 11/11  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,15.99969119,15.99969119
 11/11  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,15.5777876555,15.5777876555
 11/11  16:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,14.5720128532,14.5720128532
 11/11  17:00:00,47.5796044614,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,12.7141437468,12.7141437468
 11/11  18:00:00,43.0562282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,28.8414091887,28.8414091887
 11/11  19:00:00,33.0308987864,12.3326334386,0.0,0.00465853284844,7.6404789882,4.7871278268,38.103776296,38.103776296
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,20.1812855322,12.3366883673,0.0,0.434011800665,3.8202394941,3.5903458701,92.322267957,92.322267957
 11/12  10:00:00,19.7538148274,12.3312817957,0.0,0.0119476675549,3.8202394941,3.5903458701,51.5617292754,51.5617292754
 11/12  11:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,30.5828654131,30.5828654131
 11/12  12:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,20.8395663069,20.8395663069
 11/12  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,9.44990490592,9.44990490592
 11/12  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,8.39613691946,8.39613691946
 11/12  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,8.84710791194,8.84710791194
 11/12  16:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,11.5888853824,11.5888853824
 11/12  17:00:00,47.5796044614,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,14.4782395931,14.4782395931
 11/12  18:00:00,43.0562282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,37.1599054503,37.1599054503
 11/12  19:00:00,33.029899194,12.3312817957,0.0,0.00501058334147,7.6404789882,4.7871278268,59.0271493538,59.0271493538
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,23.3680601023,12.3366883673,0.0,1.21702140786,1.91011974705,2.3935639134,158.536022501,158.536022501
 11/13  08:00:00,25.4999996171,12.3366883673,0.0,0.735704434773,7.6404789882,4.7871278268,109.685830255,109.685830255
 11/13  09:00:00,40.1379182782,12.3366883673,0.0,0.322558743493,19.1011974705,8.3774736969,75.0960134698,75.0960134698
 11/13  10:00:00,57.5036039039,12.3312817957,0.0,0.0191290510579,34.3821554469,10.7710376103,43.4170903781,43.4170903781
 11/13  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,28.8760204354,28.8760204354
 11/13  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,9.75071058149,9.75071058149
 11/13  13:00:00,57.595086432,12.3285785099,0.113314864971,0.0,34.3821554469,10.7710376103,2.84832292708,2.84832292708
 11/13  14:00:00,57.7640943996,12.3285785099,0.282322832551,0.0,34.3821554469,10.7710376103,1.54159335689,1.54159335689
 11/13  15:00:00,57.7437227228,12.3285785099,0.261951155753,0.0,34.3821554469,10.7710376103,1.03279046174,1.03279046174
 11/13  16:00:00,57.6771041674,12.3285785099,0.195332600305,0.0,34.3821554469,10.7710376103,0.531449817866,0.531449817866
 11/13  17:00:00,60.2541335966,12.3285785099,0.0170286962031,0.0,34.3821554469,10.7710376103,0.857532502629,0.857532502629
 11/13  18:00:00,65.7477715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.70860241995,1.70860241995
 11/13  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,6.73278875969,6.73278875969
 11/13  20:00:00,53.1278426053,12.3353367244,0.0,0.0308132627247,22.9214369646,9.5742556536,15.4476900292,15.4476900292
 11/13  21:00:00,48.2087538742,12.3366883673,0.0,0.127394339456,19.1011974705,8.3774736969,24.4709556837,24.4709556837
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,22.8650747101,12.3366883673,0.0,0.714036015637,1.91011974705,2.3935639134,94.5808448626,94.5808448626
 11/14  08:00:00,25.1574057415,12.3366883673,0.0,0.393110559183,7.6404789882,4.7871278268,52.5478878186,52.5478878186
 11/14  09:00:00,40.0495566806,12.3366883673,0.0,0.234197145908,19.1011974705,8.3774736969,29.3661161907,29.3661161907
 11/14  10:00:00,57.576841785,12.3366883673,0.0,0.0869603604767,34.3821554469,10.7710376103,4.94533237424,4.94533237424
 11/14  11:00:00,57.4833093212,12.3299301528,0.0,0.000186111202244,34.3821554469,10.7710376103,1.76102317901,1.76102317901
 11/14  12:00:00,57.8581941192,12.3285785099,0.376422552088,0.0,34.3821554469,10.7710376103,0.171903547086,0.171903547086
 11/14  13:00:00,58.6284264682,12.3285785099,1.14665490112,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  14:00:00,59.1336730876,12.3285785099,1.65190152055,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  15:00:00,59.6919906069,12.3285785099,2.21021903984,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  16:00:00,61.3372992382,12.3285785099,3.85552767112,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  17:00:00,61.6111950475,12.3285785099,1.37409014711,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  18:00:00,66.2325003497,12.3285785099,0.484728782613,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  19:00:00,53.3634649244,12.3285785099,0.273193796283,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  20:00:00,53.1548050243,12.3285785099,0.0645338961939,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  21:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,22.3190917593,12.3366883673,0.0,0.168053064818,1.91011974705,2.3935639134,24.0828872671,24.0828872671
 11/15  08:00:00,24.8724228096,12.3366883673,0.0,0.108127627246,7.6404789882,4.7871278268,10.0411020616,10.0411020616
 11/15  09:00:00,39.8522399475,12.3366883673,0.0,0.0368804127928,19.1011974705,8.3774736969,0.695588290947,0.695588290947
 11/15  10:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  11:00:00,57.5399736463,12.3285785099,0.0582020791855,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  12:00:00,57.9043650898,12.3285785099,0.42259352272,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  13:00:00,58.157897592,12.3285785099,0.676126024931,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  14:00:00,58.8069111963,12.3285785099,1.32513962922,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  15:00:00,60.1582638715,12.3285785099,2.67649230443,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  16:00:00,60.257007266,12.3285785099,2.77523569889,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  17:00:00,61.409966761,12.3285785099,1.17286186058,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  18:00:00,66.2197041651,12.3285785099,0.471932598041,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  19:00:00,53.2742096172,12.3285785099,0.183938489133,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  20:00:00,53.0931388304,12.3285785099,0.00286770237239,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  21:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,23.5832278459,12.3366883673,0.0,0.054522484775,1.91011974705,2.3935639134,1.7283184327,1.7283184327
 11/16  08:00:00,24.7707387334,12.3339850815,0.0,0.00914683686409,7.6404789882,4.7871278268,0.0,0.0
 11/16  09:00:00,39.8072496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/16  10:00:00,57.6725683677,12.3285785099,0.190796800656,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  11:00:00,58.1241601867,12.3285785099,0.642388619627,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  12:00:00,57.6453933968,12.3285785099,0.163621829767,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.017222711747,0.017222711747
 11/16  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.843898132142,0.843898132142
 11/16  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.23821825301,1.23821825301
 11/16  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.770634032393,0.770634032393
 11/16  17:00:00,60.2498928779,12.3312817957,0.0,0.0100846917054,34.3821554469,10.7710376103,6.74865316088,6.74865316088
 11/16  18:00:00,65.9332153111,12.3366883673,0.0,0.177333886552,34.3821554469,10.7710376103,21.0537647938,21.0537647938
 11/16  19:00:00,53.3639581814,12.3366883673,0.0,0.265577195836,22.9214369646,9.5742556536,28.8737561192,28.8737561192
 11/16  20:00:00,53.4361616046,12.3366883673,0.0,0.337780619097,22.9214369646,9.5742556536,37.7468321136,37.7468321136
 11/16  21:00:00,48.4851185701,12.3366883673,0.0,0.40375903537,19.1011974705,8.3774736969,47.3418714673,47.3418714673
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,24.89018929,12.3366883673,0.0,1.36148392889,1.91011974705,2.3935639134,159.489794214,159.489794214
 11/17  08:00:00,25.5981090118,12.3366883673,0.0,0.833813829513,7.6404789882,4.7871278268,121.276706672,121.276706672
 11/17  09:00:00,40.1977392105,12.3366883673,0.0,0.382379675783,19.1011974705,8.3774736969,100.75523044,100.75523044
 11/17  10:00:00,57.5259103211,12.3326334386,0.0,0.0400838253309,34.3821554469,10.7710376103,74.4971179429,74.4971179429
 11/17  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,57.0518476952,57.0518476952
 11/17  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,45.9988420286,45.9988420286
 11/17  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,41.3245968165,41.3245968165
 11/17  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,36.3091520767,36.3091520767
 11/17  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,32.1023306216,32.1023306216
 11/17  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,28.4533744157,28.4533744157
 11/17  17:00:00,61.6147715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,28.796826274,28.796826274
 11/17  18:00:00,65.9002080114,12.3366883673,0.0,0.144326586908,34.3821554469,10.7710376103,41.3165170631,41.3165170631
 11/17  19:00:00,53.422988801,12.3366883673,0.0,0.324607815501,22.9214369646,9.5742556536,55.9462535385,55.9462535385
 11/17  20:00:00,53.5109820109,12.3366883673,0.0,0.412601025364,22.9214369646,9.5742556536,64.9896355214,64.9896355214
 11/17  21:00:00,48.5713717534,12.3366883673,0.0,0.490012218721,19.1011974705,8.3774736969,74.9529772419,74.9529772419
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,24.3009017372,12.3366883673,0.0,1.37058735443,1.91011974705,1.79517293505,176.766492593,176.766492593
 11/18  08:00:00,20.6958319486,12.3366883673,0.0,0.948558217104,3.8202394941,3.5903458701,131.617904008,131.617904008
 11/18  09:00:00,30.4951383565,12.3366883673,0.0,0.713821723365,11.4607184823,5.9839097835,108.758574713,108.758574713
 11/18  10:00:00,45.4049224007,12.3366883673,0.0,0.572541415158,22.9214369646,9.5742556536,84.6316622934,84.6316622934
 11/18  11:00:00,57.9097959043,12.3366883673,0.0,0.419914479801,34.3821554469,10.7710376103,63.8490132021,63.8490132021
 11/18  12:00:00,57.6441285908,12.3366883673,0.0,0.154247166331,34.3821554469,10.7710376103,47.3229071993,47.3229071993
 11/18  13:00:00,57.48312321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,36.7024157483,36.7024157483
 11/18  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,28.1800645469,28.1800645469
 11/18  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,26.7789928275,26.7789928275
 11/18  16:00:00,57.5299513932,12.3353367244,0.0,0.0414216116337,34.3821554469,10.7710376103,26.7170957554,26.7170957554
 11/18  17:00:00,61.8666539245,12.3366883673,0.0,0.243772500011,34.3821554469,10.7710376103,36.9871507514,36.9871507514
 11/18  18:00:00,66.1894898935,12.3366883673,0.0,0.433608468946,34.3821554469,10.7710376103,56.2101096606,56.2101096606
 11/18  19:00:00,48.6362063397,12.3366883673,0.0,0.554846804996,19.1011974705,8.3774736969,77.0862874519,77.0862874519
 11/18  20:00:00,38.6750066844,12.3366883673,0.0,0.627690051284,11.4607184823,5.9839097835,87.6952638028,87.6952638028
 11/18  21:00:00,38.7445345737,12.3366883673,0.0,0.697217940567,11.4607184823,5.9839097835,95.2514598402,95.2514598402
 11/18  22:00:00,28.7987023043,12.3366883673,0.0,0.785428572806,3.8202394941,3.5903458701,109.457375453,109.457375453
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9850742113,0.00540657162669,0.0,0.00837495759378,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,12.0577331653,0.0340104648371,0.0,0.0524300183682,1.91011974705,1.79517293505,0.800849196872,0.800849196872
 11/19  06:00:00,12.1444974599,0.0766941306749,0.0,0.0965106471743,1.91011974705,1.79517293505,1.97749418438,1.97749418438
 11/19  07:00:00,10.8163361103,0.105830281629,0.0,0.116879813207,1.91011974705,1.79517293505,2.74877045023,2.74877045023
 11/19  08:00:00,3.88274991536,0.116486485221,0.0,0.0609707480403,1.91011974705,1.79517293505,3.2326405539,3.2326405539
 11/19  09:00:00,21.1323212538,12.3366883673,0.0,1.38504752225,3.8202394941,3.5903458701,206.343686323,206.343686323
 11/19  10:00:00,20.4034545638,12.3366883673,0.0,0.656180832274,3.8202394941,3.5903458701,149.039714151,149.039714151
 11/19  11:00:00,35.0837069675,12.3366883673,0.0,0.285368883597,15.2809579764,7.1806917402,118.343759475,118.343759475
 11/19  12:00:00,34.8629095894,12.3366883673,0.0,0.0645715054999,15.2809579764,7.1806917402,102.038817462,102.038817462
 11/19  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,81.3382005081,81.3382005081
 11/19  14:00:00,44.825622771,12.3299301528,0.0,0.0,22.9214369646,9.5742556536,74.1399122258,74.1399122258
 11/19  15:00:00,44.8939705511,12.3366883673,0.0,0.0615895655874,22.9214369646,9.5742556536,68.7573564511,68.7573564511
 11/19  16:00:00,45.1282165944,12.3366883673,0.0,0.295835608879,22.9214369646,9.5742556536,70.0803016074,70.0803016074
 11/19  17:00:00,49.4327936159,12.3366883673,0.0,0.467412630375,22.9214369646,9.5742556536,76.1293599999,76.1293599999
 11/19  18:00:00,43.2798684118,12.3366883673,0.0,0.215530327932,15.2809579764,7.1806917402,103.497493804,103.497493804
 11/19  19:00:00,33.3094182101,12.3366883673,0.0,0.27912302779,7.6404789882,4.7871278268,112.192663589,112.192663589
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,24.7062632592,12.3366883673,0.0,1.17755789809,1.91011974705,2.3935639134,142.90575133,142.90575133
 11/20  08:00:00,25.5620966631,12.3366883673,0.0,0.797801480816,7.6404789882,4.7871278268,100.540373133,100.540373133
 11/20  09:00:00,40.390179411,12.3366883673,0.0,0.574819876269,19.1011974705,8.3774736969,76.8836319367,76.8836319367
 11/20  10:00:00,57.7285076372,12.3366883673,0.0,0.238626212732,34.3821554469,10.7710376103,44.0485482365,44.0485482365
 11/20  11:00:00,57.4903629724,12.3299301528,0.0,0.00723976238143,34.3821554469,10.7710376103,26.171528879,26.171528879
 11/20  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,10.34099582,10.34099582
 11/20  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,4.05248795995,4.05248795995
 11/20  14:00:00,57.5673000907,12.3285785099,0.0855285236405,0.0,34.3821554469,10.7710376103,2.42449308427,2.42449308427
 11/20  15:00:00,57.551533335,12.3285785099,0.069761767904,0.0,34.3821554469,10.7710376103,1.69791926072,1.69791926072
 11/20  16:00:00,57.4864758318,12.3285785099,0.00470426471923,0.0,34.3821554469,10.7710376103,1.26292646105,1.26292646105
 11/20  17:00:00,61.6147715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.2146202053,1.2146202053
 11/20  18:00:00,65.7477715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.90570079957,1.90570079957
 11/20  19:00:00,53.1623202981,12.3366883673,0.0,0.063939312549,22.9214369646,9.5742556536,6.78295361523,6.78295361523
 11/20  20:00:00,53.2469416379,12.3366883673,0.0,0.148560652363,22.9214369646,9.5742556536,16.5820290763,16.5820290763
 11/20  21:00:00,48.2396700185,12.3366883673,0.0,0.158310483774,19.1011974705,8.3774736969,16.1727590631,16.1727590631
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,24.7561418298,12.3366883673,0.0,1.22743646871,1.91011974705,2.3935639134,149.805031239,149.805031239
 11/21  08:00:00,25.6502788858,12.3366883673,0.0,0.885983703441,7.6404789882,4.7871278268,118.400122225,118.400122225
 11/21  09:00:00,40.4603660394,12.3366883673,0.0,0.645006504646,19.1011974705,8.3774736969,104.286861064,104.286861064
 11/21  10:00:00,57.8634133836,12.3366883673,0.0,0.373531959055,34.3821554469,10.7710376103,82.1741657414,82.1741657414
 11/21  11:00:00,57.6981750777,12.3366883673,0.0,0.208293653193,34.3821554469,10.7710376103,73.4813765419,73.4813765419
 11/21  12:00:00,57.5111486833,12.3339850815,0.0,0.0239705446157,34.3821554469,10.7710376103,62.8462018077,62.8462018077
 11/21  13:00:00,57.4879287392,12.3326334386,0.0,0.00210224336277,34.3821554469,10.7710376103,61.7758001196,61.7758001196
 11/21  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,58.695934776,58.695934776
 11/21  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,57.7729138498,57.7729138498
 11/21  16:00:00,57.5859092773,12.3353367244,0.0,0.0973794956432,34.3821554469,10.7710376103,58.9032087485,58.9032087485
 11/21  17:00:00,62.0221562196,12.3366883673,0.0,0.399274795108,34.3821554469,10.7710376103,68.0898138845,68.0898138845
 11/21  18:00:00,66.3248505736,12.3366883673,0.0,0.568969149075,34.3821554469,10.7710376103,78.5698210443,78.5698210443
 11/21  19:00:00,53.7459130954,12.3366883673,0.0,0.647532109841,22.9214369646,9.5742556536,89.1302132603,89.1302132603
 11/21  20:00:00,53.8331106618,12.3366883673,0.0,0.734729676315,22.9214369646,9.5742556536,101.348603934,101.348603934
 11/21  21:00:00,48.873984827,12.3366883673,0.0,0.79262529229,19.1011974705,8.3774736969,108.690292364,108.690292364
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.6129356021,0.0188858599043,0.0,0.0243660817511,1.91011974705,2.3935639134,0.378276101227,0.378276101227
 11/22  04:00:00,12.7057018661,0.0505536487377,0.0,0.0854645568642,1.91011974705,2.3935639134,1.31039359246,1.31039359246
 11/22  05:00:00,12.799603549,0.111241897832,0.0,0.118677990704,1.91011974705,2.3935639134,3.00292559468,3.00292559468
 11/22  06:00:00,12.8950337962,0.193413688452,0.0,0.13193644732,1.91011974705,2.3935639134,5.41659175368,5.41659175368
 11/22  07:00:00,25.3187496,12.3366883673,0.0,1.79004423891,1.91011974705,2.3935639134,222.239139532,222.239139532
 11/22  08:00:00,26.0747099862,12.3366883673,0.0,1.3104148039,7.6404789882,4.7871278268,176.262762796,176.262762796
 11/22  09:00:00,40.7910803679,12.3366883673,0.0,0.975720833156,19.1011974705,8.3774736969,150.662845401,150.662845401
 11/22  10:00:00,58.0526700867,12.3366883673,0.0,0.562788662206,34.3821554469,10.7710376103,120.179077901,120.179077901
 11/22  11:00:00,57.8403549751,12.3366883673,0.0,0.350473550577,34.3821554469,10.7710376103,104.964040543,104.964040543
 11/22  12:00:00,57.7456718926,12.3366883673,0.0,0.255790468061,34.3821554469,10.7710376103,86.6838638271,86.6838638271
 11/22  13:00:00,57.8428006845,12.3366883673,0.0,0.352919259957,34.3821554469,10.7710376103,82.2659409823,82.2659409823
 11/22  14:00:00,57.9952436302,12.3366883673,0.0,0.505362205681,34.3821554469,10.7710376103,82.981378042,82.981378042
 11/22  15:00:00,58.0471179381,12.3366883673,0.0,0.557236513629,34.3821554469,10.7710376103,82.1298631189,82.1298631189
 11/22  16:00:00,58.0849024305,12.3366883673,0.0,0.59502100601,34.3821554469,10.7710376103,80.7919029298,80.7919029298
 11/22  17:00:00,62.2592007834,12.3366883673,0.0,0.63631935889,34.3821554469,10.7710376103,82.2027128604,82.2027128604
 11/22  18:00:00,66.4306483727,12.3366883673,0.0,0.674766948175,34.3821554469,10.7710376103,85.7624438443,85.7624438443
 11/22  19:00:00,53.802167339,12.3366883673,0.0,0.703786353524,22.9214369646,9.5742556536,90.5069975243,90.5069975243
 11/22  20:00:00,53.8675192699,12.3366883673,0.0,0.7691382844,22.9214369646,9.5742556536,99.681369341,99.681369341
 11/22  21:00:00,48.912078634,12.3366883673,0.0,0.830719099275,19.1011974705,8.3774736969,108.712076584,108.712076584
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,12.0028120946,0.0162854428171,0.0,0.0152339697116,1.91011974705,1.79517293505,0.339377619752,0.339377619752
 11/23  03:00:00,12.0830052003,0.0443744601967,0.0,0.067338058048,1.91011974705,1.79517293505,1.12122458045,1.12122458045
 11/23  04:00:00,12.1656926186,0.0914651848294,0.0,0.102934751698,1.91011974705,1.79517293505,2.31178032576,2.31178032576
 11/23  05:00:00,12.2838721424,0.183435813803,0.0,0.129143646506,1.91011974705,1.79517293505,5.1121627038,5.1121627038
 11/23  06:00:00,12.322715255,0.201288687862,0.0,0.150133885051,1.91011974705,1.79517293505,5.65425274693,5.65425274693
 11/23  07:00:00,11.0053410327,0.247773994399,0.0,0.163941022914,1.91011974705,1.79517293505,7.02356991854,7.02356991854
 11/23  08:00:00,4.10089892004,0.228510743194,0.0,0.167095494747,1.91011974705,1.79517293505,6.45250304596,6.45250304596
 11/23  09:00:00,21.4858854967,12.3366883673,0.0,1.73861176518,3.8202394941,3.5903458701,225.162592108,225.162592108
 11/23  10:00:00,20.7848421771,12.3366883673,0.0,1.03756844561,3.8202394941,3.5903458701,177.027059066,177.027059066
 11/23  11:00:00,35.5893280314,12.3366883673,0.0,0.790989947455,15.2809579764,7.1806917402,151.713453578,151.713453578
 11/23  12:00:00,35.5594221713,12.3366883673,0.0,0.761084087405,15.2809579764,7.1806917402,139.836112299,139.836112299
 11/23  13:00:00,45.3566832761,12.3366883673,0.0,0.524302290632,22.9214369646,9.5742556536,121.236078528,121.236078528
 11/23  14:00:00,45.1709985889,12.3366883673,0.0,0.338617603374,22.9214369646,9.5742556536,112.904070816,112.904070816
 11/23  15:00:00,45.1130205378,12.3366883673,0.0,0.280639552331,22.9214369646,9.5742556536,107.837054746,107.837054746
 11/23  16:00:00,45.4100116977,12.3366883673,0.0,0.5776307122,22.9214369646,9.5742556536,107.556532033,107.556532033
 11/23  17:00:00,49.6877058868,12.3366883673,0.0,0.722324901281,22.9214369646,9.5742556536,107.086386873,107.086386873
 11/23  18:00:00,43.4814152943,12.3366883673,0.0,0.417077210337,15.2809579764,7.1806917402,139.592052294,139.592052294
 11/23  19:00:00,33.5499433298,12.3366883673,0.0,0.519648147449,7.6404789882,4.7871278268,162.590483855,162.590483855
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9728352997,0.00135164290667,0.0,0.00019097468974,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,12.0935264305,0.0684035452466,0.0,0.053830203125,1.91011974705,1.79517293505,1.77808863247,1.77808863247
 11/23  24:00:00,12.2997552237,0.201443917366,0.0,0.12701862428,1.91011974705,1.79517293505,5.61595218869,5.61595218869
 11/24  01:00:00,13.0311839921,0.283555891538,0.0,0.177944440141,1.91011974705,2.3935639134,8.12994136847,8.12994136847
