Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/24  02:00:00,13.0606782757,0.293040084659,0.0,0.19795453064,1.91011974705,2.3935639134,8.30271304414,8.30271304414
 11/24  03:00:00,13.1098960398,0.329966942939,0.0,0.210245436394,1.91011974705,2.3935639134,9.50939940784,9.50939940784
 11/24  04:00:00,13.1445893209,0.340201812263,0.0,0.234703848165,1.91011974705,2.3935639134,9.67064449223,9.67064449223
 11/24  05:00:00,13.2279576577,0.401003396477,0.0,0.257270600756,1.91011974705,2.3935639134,11.6069490813,11.6069490813
 11/24  06:00:00,13.2772810234,0.418274470419,0.0,0.28932289251,1.91011974705,2.3935639134,11.940140475,11.940140475
 11/24  07:00:00,25.5236964715,12.3366883673,0.0,1.99499111043,1.91011974705,2.3935639134,257.223185277,257.223185277
 11/24  08:00:00,26.2260208022,12.3366883673,0.0,1.46172561993,7.6404789882,4.7871278268,206.67008028,206.67008028
 11/24  09:00:00,40.7014765054,12.3366883673,0.0,0.88611697069,19.1011974705,8.3774736969,174.342910247,174.342910247
 11/24  10:00:00,57.8871732477,12.3366883673,0.0,0.397291823199,34.3821554469,10.7710376103,132.040409758,132.040409758
 11/24  11:00:00,57.5919758242,12.3366883673,0.0,0.102094399722,34.3821554469,10.7710376103,111.652033326,111.652033326
 11/24  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,93.1617332725,93.1617332725
 11/24  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,81.5319740797,81.5319740797
 11/24  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,73.310653946,73.310653946
 11/24  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,68.9655347324,68.9655347324
 11/24  16:00:00,57.4867008509,12.3299301528,0.0,0.00357764089932,34.3821554469,10.7710376103,67.0963353022,67.0963353022
 11/24  17:00:00,61.9558968837,12.3366883673,0.0,0.333015459152,34.3821554469,10.7710376103,80.3940514532,80.3940514532
 11/24  18:00:00,66.3542280782,12.3366883673,0.0,0.5983466537,34.3821554469,10.7710376103,93.7542964855,93.7542964855
 11/24  19:00:00,53.7546394265,12.3366883673,0.0,0.656258440993,22.9214369646,9.5742556536,98.1245519775,98.1245519775
 11/24  20:00:00,53.7941736786,12.3366883673,0.0,0.695792693079,22.9214369646,9.5742556536,102.412272639,102.412272639
 11/24  21:00:00,48.8176901689,12.3366883673,0.0,0.736330634209,19.1011974705,8.3774736969,107.277709641,107.277709641
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,12.0233684225,0.0396401290403,0.0,0.0124356113988,1.91011974705,1.79517293505,1.04183486257,1.04183486257
 11/25  05:00:00,12.1357521509,0.110980110881,0.0,0.0534793578722,1.91011974705,1.79517293505,3.21939024181,3.21939024181
 11/25  06:00:00,12.1776766414,0.127411765788,0.0,0.0789721935194,1.91011974705,1.79517293505,3.73310270494,3.73310270494
 11/25  07:00:00,25.9921681462,12.3366883673,0.0,1.68418709676,1.91011974705,1.79517293505,212.539431526,212.539431526
 11/25  08:00:00,20.9759070944,12.3366883673,0.0,1.22863336286,3.8202394941,3.5903458701,166.228061891,166.228061891
 11/25  09:00:00,30.6309093752,12.3366883673,0.0,0.84959274212,11.4607184823,5.9839097835,137.779813181,137.779813181
 11/25  10:00:00,45.3293900992,12.3366883673,0.0,0.497009113642,22.9214369646,9.5742556536,105.806563582,105.806563582
 11/25  11:00:00,57.8778291728,12.3366883673,0.0,0.387947748241,34.3821554469,10.7710376103,86.0610135441,86.0610135441
 11/25  12:00:00,57.605769394,12.3366883673,0.0,0.115887969516,34.3821554469,10.7710376103,69.5638291543,69.5638291543
 11/25  13:00:00,57.5099710097,12.3339850815,0.0,0.0227928709528,34.3821554469,10.7710376103,58.0592979947,58.0592979947
 11/25  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,47.3447051975,47.3447051975
 11/25  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,41.5925492279,41.5925492279
 11/25  16:00:00,57.6209968415,12.3353367244,0.0,0.132467059845,34.3821554469,10.7710376103,43.6845047678,43.6845047678
 11/25  17:00:00,61.9498422857,12.3366883673,0.0,0.326960861213,34.3821554469,10.7710376103,48.2558640924,48.2558640924
 11/25  18:00:00,66.1767052431,12.3366883673,0.0,0.420823818606,34.3821554469,10.7710376103,56.4359834975,56.4359834975
 11/25  19:00:00,48.6286515045,12.3366883673,0.0,0.547291969773,19.1011974705,8.3774736969,79.5429831575,79.5429831575
 11/25  20:00:00,38.66775077,12.3366883673,0.0,0.620434136847,11.4607184823,5.9839097835,90.0981380661,90.0981380661
 11/25  21:00:00,38.6855355886,12.3366883673,0.0,0.638218955497,11.4607184823,5.9839097835,89.3957389903,89.3957389903
 11/25  22:00:00,28.6956144391,12.3366883673,0.0,0.682340707587,3.8202394941,3.5903458701,97.855414577,97.855414577
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,20.9427078307,12.3366883673,0.0,1.19543409916,3.8202394941,3.5903458701,147.054852183,147.054852183
 11/26  10:00:00,20.5794784641,12.3366883673,0.0,0.832204732587,3.8202394941,3.5903458701,108.011487446,108.011487446
 11/26  11:00:00,35.4555200175,12.3366883673,0.0,0.657181933535,15.2809579764,7.1806917402,88.1940742253,88.1940742253
 11/26  12:00:00,35.1918759717,12.3366883673,0.0,0.393537887781,15.2809579764,7.1806917402,75.1103868165,75.1103868165
 11/26  13:00:00,44.9853846976,12.3366883673,0.0,0.153003712133,22.9214369646,9.5742556536,49.6989793722,49.6989793722
 11/26  14:00:00,44.8609351167,12.3353367244,0.0,0.0299057740615,22.9214369646,9.5742556536,37.0968075983,37.0968075983
 11/26  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,30.1828376952,30.1828376952
 11/26  16:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,27.8032450717,27.8032450717
 11/26  17:00:00,49.1081134817,12.3353367244,0.0,0.144084139051,22.9214369646,9.5742556536,34.1732065578,34.1732065578
 11/26  18:00:00,43.1975350688,12.3366883673,0.0,0.133196984859,15.2809579764,7.1806917402,65.7430623009,65.7430623009
 11/26  19:00:00,33.2724996315,12.3366883673,0.0,0.242204449183,7.6404789882,4.7871278268,90.9591325684,90.9591325684
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,26.2200595169,12.3366883673,0.0,1.3136874891,1.91011974705,2.3935639134,157.594092229,157.594092229
 11/27  08:00:00,25.6064921744,12.3366883673,0.0,0.842196992124,7.6404789882,4.7871278268,115.522113893,115.522113893
 11/27  09:00:00,40.2605062887,12.3366883673,0.0,0.445146753941,19.1011974705,8.3774736969,87.0361580655,87.0361580655
 11/27  10:00:00,57.6622242598,12.3366883673,0.0,0.172342835295,34.3821554469,10.7710376103,58.5058205179,58.5058205179
 11/27  11:00:00,57.4969406642,12.3312817957,0.0,0.0124658113164,34.3821554469,10.7710376103,46.2050331624,46.2050331624
 11/27  12:00:00,57.4894112139,12.3326334386,0.0,0.00358471812156,34.3821554469,10.7710376103,36.5395384985,36.5395384985
 11/27  13:00:00,57.4877668185,12.3326334386,0.0,0.00194032273402,34.3821554469,10.7710376103,30.6633918357,30.6633918357
 11/27  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,25.1422876044,25.1422876044
 11/27  15:00:00,57.5190246515,12.3339850815,0.0,0.0318465128387,34.3821554469,10.7710376103,19.9246980069,19.9246980069
 11/27  16:00:00,57.6195737053,12.3366883673,0.0,0.129692280791,34.3821554469,10.7710376103,17.1778763243,17.1778763243
 11/27  17:00:00,61.8438819509,12.3366883673,0.0,0.221000526355,34.3821554469,10.7710376103,24.5713160373,24.5713160373
 11/27  18:00:00,66.0424353872,12.3366883673,0.0,0.286553962676,34.3821554469,10.7710376103,31.7662453031,31.7662453031
 11/27  19:00:00,53.4343045744,12.3366883673,0.0,0.335923588921,22.9214369646,9.5742556536,40.209377417,40.209377417
 11/27  20:00:00,53.4911061577,12.3366883673,0.0,0.392725172155,22.9214369646,9.5742556536,49.557710488,49.557710488
 11/27  21:00:00,48.5137206193,12.3366883673,0.0,0.432361084629,19.1011974705,8.3774736969,56.4596418925,56.4596418925
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,25.7008019544,12.3366883673,0.0,0.794429926669,1.91011974705,2.3935639134,91.6519271132,91.6519271132
 11/28  08:00:00,25.2940058815,12.3366883673,0.0,0.5297106992,7.6404789882,4.7871278268,57.8899956196,57.8899956196
 11/28  09:00:00,40.1860628108,12.3366883673,0.0,0.370703276039,19.1011974705,8.3774736969,39.4288316485,39.4288316485
 11/28  10:00:00,57.71587279,12.3366883673,0.0,0.225991365498,34.3821554469,10.7710376103,16.98136216,16.98136216
 11/28  11:00:00,57.624752736,12.3366883673,0.0,0.134871311496,34.3821554469,10.7710376103,9.25035182459,9.25035182459
 11/28  12:00:00,57.5557969157,12.3366883673,0.0,0.0659154912001,34.3821554469,10.7710376103,3.8266027771,3.8266027771
 11/28  13:00:00,57.5124388751,12.3353367244,0.0,0.0239090935127,34.3821554469,10.7710376103,2.89734792836,2.89734792836
 11/28  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,2.11901703587,2.11901703587
 11/28  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.40375623843,1.40375623843
 11/28  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.472288994565,0.472288994565
 11/28  17:00:00,61.6147715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.668103985254,0.668103985254
 11/28  18:00:00,65.82218082,12.3366883673,0.0,0.0662993954951,34.3821554469,10.7710376103,2.17197543998,2.17197543998
 11/28  19:00:00,53.2711712513,12.3366883673,0.0,0.172790265792,22.9214369646,9.5742556536,12.4948114991,12.4948114991
 11/28  20:00:00,53.3661482233,12.3366883673,0.0,0.267767237763,22.9214369646,9.5742556536,25.2551975613,25.2551975613
 11/28  21:00:00,48.4118594201,12.3366883673,0.0,0.330499885341,19.1011974705,8.3774736969,35.2530909348,35.2530909348
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,26.1978191826,12.3366883673,0.0,1.29144715487,1.91011974705,2.3935639134,153.225454556,153.225454556
 11/29  08:00:00,25.7421784662,12.3366883673,0.0,0.977883283865,7.6404789882,4.7871278268,121.302666975,121.302666975
 11/29  09:00:00,40.6569752985,12.3366883673,0.0,0.841615763794,19.1011974705,8.3774736969,106.989173803,106.989173803
 11/29  10:00:00,58.0826207296,12.3366883673,0.0,0.592739305042,34.3821554469,10.7710376103,83.0348497986,83.0348497986
 11/29  11:00:00,57.9026235505,12.3366883673,0.0,0.412742125975,34.3821554469,10.7710376103,74.4422401898,74.4422401898
 11/29  12:00:00,57.731817343,12.3366883673,0.0,0.241935918528,34.3821554469,10.7710376103,66.7896602499,66.7896602499
 11/29  13:00:00,57.5058098049,12.3312817957,0.0,0.0213349520289,34.3821554469,10.7710376103,61.3816788311,61.3816788311
 11/29  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,57.1664201972,57.1664201972
 11/29  15:00:00,57.5130557673,12.3326334386,0.0,0.0272292714685,34.3821554469,10.7710376103,61.9303606119,61.9303606119
 11/29  16:00:00,57.7635925912,12.3366883673,0.0,0.27371116672,34.3821554469,10.7710376103,65.9984259935,65.9984259935
 11/29  17:00:00,62.1105418872,12.3366883673,0.0,0.487660462659,34.3821554469,10.7710376103,74.3988796327,74.3988796327
 11/29  18:00:00,66.3941770683,12.3366883673,0.0,0.638295643743,34.3821554469,10.7710376103,86.8190810329,86.8190810329
 11/29  19:00:00,53.8105273003,12.3366883673,0.0,0.712146314748,22.9214369646,9.5742556536,96.8345489191,96.8345489191
 11/29  20:00:00,53.894512898,12.3366883673,0.0,0.796131912438,22.9214369646,9.5742556536,107.916543885,107.916543885
 11/29  21:00:00,48.925835493,12.3366883673,0.0,0.844475958322,19.1011974705,8.3774736969,113.478847617,113.478847617
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5956556591,0.00810985744003,0.0,0.0178621411613,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.6664300926,0.0339713089739,0.0,0.0627751231563,1.91011974705,2.3935639134,0.798453744195,0.798453744195
 11/30  05:00:00,12.7336699316,0.0628198797169,0.0,0.101166391459,1.91011974705,2.3935639134,1.69045236451,1.69045236451
 11/30  06:00:00,12.79912333,0.101426600932,0.0,0.12801306858,1.91011974705,2.3935639134,2.58889679564,2.58889679564
 11/30  07:00:00,26.6497302041,12.3366883673,0.0,1.74335817634,1.91011974705,2.3935639134,213.399887129,213.399887129
 11/30  08:00:00,26.070928635,12.3366883673,0.0,1.30663345266,7.6404789882,4.7871278268,162.081796478,162.081796478
 11/30  09:00:00,40.8531824975,12.3366883673,0.0,1.0378229628,19.1011974705,8.3774736969,137.304331095,137.304331095
 11/30  10:00:00,57.9150400214,12.3366883673,0.0,0.425158596867,34.3821554469,10.7710376103,102.265495097,102.265495097
 11/30  11:00:00,57.537565476,12.3339850815,0.0,0.0503873373022,34.3821554469,10.7710376103,85.1521241399,85.1521241399
 11/30  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,66.8899926245,66.8899926245
 11/30  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,56.8497973673,56.8497973673
 11/30  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,51.8973598878,51.8973598878
 11/30  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,46.5582021656,46.5582021656
 11/30  16:00:00,57.5486606781,12.3326334386,0.0,0.062834182318,34.3821554469,10.7710376103,45.4653307539,45.4653307539
 11/30  17:00:00,61.9450600492,12.3366883673,0.0,0.322178624723,34.3821554469,10.7710376103,55.0170191408,55.0170191408
 11/30  18:00:00,66.2265758693,12.3366883673,0.0,0.470694444782,34.3821554469,10.7710376103,66.7151073503,66.7151073503
 11/30  19:00:00,53.6283973729,12.3366883673,0.0,0.530016387409,22.9214369646,9.5742556536,73.9477177074,73.9477177074
 11/30  20:00:00,53.6784723207,12.3366883673,0.0,0.580091335179,22.9214369646,9.5742556536,81.0164529407,81.0164529407
 11/30  21:00:00,48.7152974164,12.3366883673,0.0,0.633937881688,19.1011974705,8.3774736969,88.3999490149,88.3999490149
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,26.4302674765,12.3366883673,0.0,1.52389544874,1.91011974705,2.3935639134,185.513011049,185.513011049
 12/01  08:00:00,25.7875453228,12.3366883673,0.0,1.02325014043,7.6404789882,4.7871278268,140.559766967,140.559766967
 12/01  09:00:00,40.3652885494,12.3366883673,0.0,0.549929014705,19.1011974705,8.3774736969,114.615068417,114.615068417
 12/01  10:00:00,57.6790207567,12.3366883673,0.0,0.189139332163,34.3821554469,10.7710376103,84.4207435423,84.4207435423
 12/01  11:00:00,57.5014490961,12.3326334386,0.0,0.0156226002921,34.3821554469,10.7710376103,70.035016043,70.035016043
 12/01  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,54.3801306882,54.3801306882
 12/01  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,46.2540671142,46.2540671142
 12/01  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,39.7233719985,39.7233719985
 12/01  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,36.4543910504,36.4543910504
 12/01  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,33.9053132977,33.9053132977
 12/01  17:00:00,61.7493765108,12.3353367244,0.0,0.127846729233,34.3821554469,10.7710376103,42.6225308926,42.6225308926
 12/01  18:00:00,66.0905440527,12.3366883673,0.0,0.334662628181,34.3821554469,10.7710376103,52.634969095,52.634969095
 12/01  19:00:00,53.5404682069,12.3366883673,0.0,0.442087221398,22.9214369646,9.5742556536,65.294688282,65.294688282
 12/01  20:00:00,53.624183395,12.3366883673,0.0,0.525802409493,22.9214369646,9.5742556536,76.2544141437,76.2544141437
 12/01  21:00:00,48.6397141211,12.3366883673,0.0,0.558354586409,19.1011974705,8.3774736969,80.8767822964,80.8767822964
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,25.7177440535,12.3366883673,0.0,1.40976300405,1.91011974705,1.79517293505,176.992005352,176.992005352
 12/02  08:00:00,20.7363899065,12.3366883673,0.0,0.989116174943,3.8202394941,3.5903458701,135.741759597,135.741759597
 12/02  09:00:00,30.4504508721,12.3366883673,0.0,0.669134238978,11.4607184823,5.9839097835,114.051738417,114.051738417
 12/02  10:00:00,45.2661565457,12.3366883673,0.0,0.433775560158,22.9214369646,9.5742556536,85.1707586967,85.1707586967
 12/02  11:00:00,57.6646574952,12.3366883673,0.0,0.174776070659,34.3821554469,10.7710376103,61.9882144536,61.9882144536
 12/02  12:00:00,57.6253129616,12.3366883673,0.0,0.135431537055,34.3821554469,10.7710376103,43.8769397958,43.8769397958
 12/02  13:00:00,57.5307938629,12.3366883673,0.0,0.0409124383333,34.3821554469,10.7710376103,31.0519849768,31.0519849768
 12/02  14:00:00,57.4934429065,12.3366883673,0.0,0.00356148198812,34.3821554469,10.7710376103,20.6813974665,20.6813974665
 12/02  15:00:00,57.5628129673,12.3366883673,0.0,0.0729315427759,34.3821554469,10.7710376103,18.0517900684,18.0517900684
 12/02  16:00:00,57.6111323974,12.3366883673,0.0,0.12125097286,34.3821554469,10.7710376103,15.9701486054,15.9701486054
 12/02  17:00:00,61.8388825183,12.3366883673,0.0,0.216001093743,34.3821554469,10.7710376103,22.4072416888,22.4072416888
 12/02  18:00:00,66.0765243217,12.3366883673,0.0,0.320642897184,34.3821554469,10.7710376103,35.028850217,35.028850217
 12/02  19:00:00,48.5253933132,12.3366883673,0.0,0.444033778505,19.1011974705,8.3774736969,58.2851106889,58.2851106889
 12/02  20:00:00,38.5716209247,12.3366883673,0.0,0.524304291574,11.4607184823,5.9839097835,70.6287461833,70.6287461833
 12/02  21:00:00,38.5834235727,12.3366883673,0.0,0.536106939617,11.4607184823,5.9839097835,69.5085172564,69.5085172564
 12/02  22:00:00,28.5738895394,12.3366883673,0.0,0.560615807899,3.8202394941,3.5903458701,74.7312059472,74.7312059472
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,21.1732634508,12.3366883673,0.0,1.42598971932,3.8202394941,3.5903458701,174.612922849,174.612922849
 12/03  10:00:00,20.7079855075,12.3366883673,0.0,0.960711775952,3.8202394941,3.5903458701,128.412425412,128.412425412
 12/03  11:00:00,35.5733687062,12.3366883673,0.0,0.775030622246,15.2809579764,7.1806917402,105.403873273,105.403873273
 12/03  12:00:00,35.4575412275,12.3366883673,0.0,0.659203143611,15.2809579764,7.1806917402,93.6040639592,93.6040639592
 12/03  13:00:00,45.3403788292,12.3366883673,0.0,0.507997843708,22.9214369646,9.5742556536,69.1695231561,69.1695231561
 12/03  14:00:00,45.2703452276,12.3366883673,0.0,0.437964242057,22.9214369646,9.5742556536,57.0648782428,57.0648782428
 12/03  15:00:00,45.2451455275,12.3366883673,0.0,0.412764541979,22.9214369646,9.5742556536,50.7015858414,50.7015858414
 12/03  16:00:00,45.2354032221,12.3366883673,0.0,0.40302223658,22.9214369646,9.5742556536,47.0349800025,47.0349800025
 12/03  17:00:00,49.3998465559,12.3366883673,0.0,0.43446557034,22.9214369646,9.5742556536,47.1912248359,47.1912248359
 12/03  18:00:00,43.3314995727,12.3366883673,0.0,0.267161488779,15.2809579764,7.1806917402,66.9210569825,66.9210569825
 12/03  19:00:00,33.3361384008,12.3366883673,0.0,0.305843218509,7.6404789882,4.7871278268,72.8125347069,72.8125347069
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,25.8109873811,12.3366883673,0.0,0.904615353383,1.91011974705,2.3935639134,98.1261821484,98.1261821484
 12/04  08:00:00,26.7468334759,12.3366883673,0.0,0.604871626883,7.6404789882,4.7871278268,61.9574606744,61.9574606744
 12/04  09:00:00,40.2858329975,12.3366883673,0.0,0.470473462776,19.1011974705,8.3774736969,45.1920191731,45.1920191731
 12/04  10:00:00,57.7998703894,12.3366883673,0.0,0.309988964928,34.3821554469,10.7710376103,21.4289867488,21.4289867488
 12/04  11:00:00,57.6746775745,12.3366883673,0.0,0.184796149948,34.3821554469,10.7710376103,11.9845156313,11.9845156313
 12/04  12:00:00,57.5406823107,12.3366883673,0.0,0.050800886186,34.3821554469,10.7710376103,2.97893350738,2.97893350738
 12/04  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.761768746974,0.761768746974
 12/04  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  15:00:00,57.5453349141,12.3285785099,0.0635633469854,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  16:00:00,57.7268141525,12.3285785099,0.245042585412,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  17:00:00,61.7678409607,12.3285785099,0.153069393673,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  18:00:00,65.7477715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  19:00:00,53.092770993,12.3299301528,0.0,0.00114822203537,22.9214369646,9.5742556536,0.0,0.0
 12/04  20:00:00,53.1767569962,12.3366883673,0.0,0.0783760107242,22.9214369646,9.5742556536,0.806020880946,0.806020880946
 12/04  21:00:00,48.2411294677,12.3366883673,0.0,0.159769932969,19.1011974705,8.3774736969,7.39402705602,7.39402705602
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,25.903276397,12.3366883673,0.0,0.996904369272,1.91011974705,2.3935639134,115.741204122,115.741204122
 12/05  08:00:00,26.8789551384,12.3366883673,0.0,0.736993289371,7.6404789882,4.7871278268,86.5448721092,86.5448721092
 12/05  09:00:00,40.4172606365,12.3366883673,0.0,0.601901101753,19.1011974705,8.3774736969,70.8512709226,70.8512709226
 12/05  10:00:00,57.8953542655,12.3366883673,0.0,0.405472840976,34.3821554469,10.7710376103,48.4223846668,48.4223846668
 12/05  11:00:00,57.8288031422,12.3366883673,0.0,0.338921717635,34.3821554469,10.7710376103,40.6726056706,40.6726056706
 12/05  12:00:00,57.7559805389,12.3366883673,0.0,0.26609911442,34.3821554469,10.7710376103,31.399205393,31.399205393
 12/05  13:00:00,57.6690979446,12.3366883673,0.0,0.179216520127,34.3821554469,10.7710376103,28.5924184652,28.5924184652
 12/05  14:00:00,57.6480034182,12.3366883673,0.0,0.158121993646,34.3821554469,10.7710376103,25.4313363095,25.4313363095
 12/05  15:00:00,57.6607758571,12.3366883673,0.0,0.170894432537,34.3821554469,10.7710376103,22.9637268512,22.9637268512
 12/05  16:00:00,57.691485535,12.3366883673,0.0,0.201604110527,34.3821554469,10.7710376103,21.0945544065,21.0945544065
 12/05  17:00:00,61.9257145287,12.3366883673,0.0,0.302833104192,34.3821554469,10.7710376103,29.9555022599,29.9555022599
 12/05  18:00:00,66.1544069929,12.3366883673,0.0,0.398525568365,34.3821554469,10.7710376103,41.0492217901,41.0492217901
 12/05  19:00:00,53.5715396091,12.3366883673,0.0,0.473158623619,22.9214369646,9.5742556536,52.8495165151,52.8495165151
 12/05  20:00:00,53.6621311594,12.3366883673,0.0,0.563750173871,22.9214369646,9.5742556536,66.0665461486,66.0665461486
 12/05  21:00:00,48.7076043583,12.3366883673,0.0,0.626244823534,19.1011974705,8.3774736969,75.1997809565,75.1997809565
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5726693667,0.00270328581334,0.0,0.000282420413392,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,26.4345732627,12.3366883673,0.0,1.52820123494,1.91011974705,2.3935639134,177.205799137,177.205799137
 12/06  08:00:00,27.1870575659,12.3366883673,0.0,1.04509571696,7.6404789882,4.7871278268,133.350273968,133.350273968
 12/06  09:00:00,40.3690515385,12.3366883673,0.0,0.553692003798,19.1011974705,8.3774736969,102.435654717,102.435654717
 12/06  10:00:00,57.58962795,12.3353367244,0.0,0.101098168396,34.3821554469,10.7710376103,67.1426968131,67.1426968131
 12/06  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,46.2600635167,46.2600635167
 12/06  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,25.1103878821,25.1103878821
 12/06  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,12.2673513688,12.2673513688
 12/06  14:00:00,57.5156181025,12.3285785099,0.0338465354377,0.0,34.3821554469,10.7710376103,4.24463080274,4.24463080274
 12/06  15:00:00,57.5714549604,12.3285785099,0.0896833933446,0.0,34.3821554469,10.7710376103,2.93971354602,2.93971354602
 12/06  16:00:00,57.5063438618,12.3285785099,0.0245722946887,0.0,34.3821554469,10.7710376103,2.7669793213,2.7669793213
 12/06  17:00:00,61.6147715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,9.35685345779,9.35685345779
 12/06  18:00:00,65.8031233067,12.3339850815,0.0,0.0499451679516,34.3821554469,10.7710376103,24.0263954696,24.0263954696
 12/06  19:00:00,53.2940796478,12.3366883673,0.0,0.195698662242,22.9214369646,9.5742556536,33.5210034542,33.5210034542
 12/06  20:00:00,53.4263077309,12.3366883673,0.0,0.327926745358,22.9214369646,9.5742556536,49.6113527146,49.6113527146
 12/06  21:00:00,48.5111560991,12.3366883673,0.0,0.429796564418,19.1011974705,8.3774736969,63.5995490222,63.5995490222
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,26.2242436461,12.3366883673,0.0,1.31787161831,1.91011974705,2.3935639134,168.918763704,168.918763704
 12/07  08:00:00,27.0400056139,12.3366883673,0.0,0.89804376494,7.6404789882,4.7871278268,126.045732972,126.045732972
 12/07  09:00:00,40.2852243692,12.3366883673,0.0,0.469864834479,19.1011974705,8.3774736969,93.904535521,93.904535521
 12/07  10:00:00,57.7475319814,12.3366883673,0.0,0.257650556871,34.3821554469,10.7710376103,59.4062003633,59.4062003633
 12/07  11:00:00,57.639089501,12.3366883673,0.0,0.149208076444,34.3821554469,10.7710376103,40.6516993401,40.6516993401
 12/07  12:00:00,57.4969539756,12.3326334386,0.0,0.0111274798131,34.3821554469,10.7710376103,22.5559805433,22.5559805433
 12/07  13:00:00,57.5160561416,12.3366883673,0.0,0.0261747170573,34.3821554469,10.7710376103,12.9607192597,12.9607192597
 12/07  14:00:00,57.5214283381,12.3366883673,0.0,0.0315469135457,34.3821554469,10.7710376103,5.17326596712,5.17326596712
 12/07  15:00:00,57.5228452644,12.3366883673,0.0,0.0329638399163,34.3821554469,10.7710376103,3.60455897525,3.60455897525
 12/07  16:00:00,57.5600400751,12.3366883673,0.0,0.0701586505804,34.3821554469,10.7710376103,3.69998235947,3.69998235947
 12/07  17:00:00,61.7465745355,12.3366883673,0.0,0.123693110938,34.3821554469,10.7710376103,6.20059947397,6.20059947397
 12/07  18:00:00,65.9230822558,12.3366883673,0.0,0.167200831329,34.3821554469,10.7710376103,11.7277630424,11.7277630424
 12/07  19:00:00,53.3080106174,12.3366883673,0.0,0.209629631851,22.9214369646,9.5742556536,18.7067197605,18.7067197605
 12/07  20:00:00,53.3639388718,12.3366883673,0.0,0.265557886257,22.9214369646,9.5742556536,27.1235636188,27.1235636188
 12/07  21:00:00,48.3734757911,12.3366883673,0.0,0.292116256407,19.1011974705,8.3774736969,31.7064119778,31.7064119778
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,25.752002138,12.3366883673,0.0,0.845630110244,1.91011974705,2.3935639134,101.226943096,101.226943096
 12/08  08:00:00,26.7411982667,12.3366883673,0.0,0.599236417669,7.6404789882,4.7871278268,69.9751963282,69.9751963282
 12/08  09:00:00,40.2734391462,12.3366883673,0.0,0.458079611504,19.1011974705,8.3774736969,52.5753517489,52.5753517489
 12/08  10:00:00,57.8133729247,12.3366883673,0.0,0.3234915002,34.3821554469,10.7710376103,30.3239180789,30.3239180789
 12/08  11:00:00,57.6538979334,12.3366883673,0.0,0.164016508922,34.3821554469,10.7710376103,18.4960310277,18.4960310277
 12/08  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,3.51183763424,3.51183763424
 12/08  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,1.36960202653,1.36960202653
 12/08  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.156331082179,0.156331082179
 12/08  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  17:00:00,61.6147715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  18:00:00,65.7477715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  19:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/08  20:00:00,53.0902711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/08  21:00:00,48.0732496773,12.3285785099,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,24.6595954568,12.3366883673,0.0,0.3516144074,1.91011974705,1.79517293505,37.0180495584,37.0180495584
 12/09  08:00:00,21.4958515005,12.3366883673,0.0,0.370911102279,3.8202394941,3.5903458701,41.897211472,41.897211472
 12/09  09:00:00,30.1959917391,12.3366883673,0.0,0.414675105983,11.4607184823,5.9839097835,48.8107997991,48.8107997991
 12/09  10:00:00,45.1951174642,12.3366883673,0.0,0.362736478722,22.9214369646,9.5742556536,38.3831951925,38.3831951925
 12/09  11:00:00,57.8125942725,12.3366883673,0.0,0.322712847937,34.3821554469,10.7710376103,34.1918681585,34.1918681585
 12/09  12:00:00,57.7742872069,12.3366883673,0.0,0.284405782395,34.3821554469,10.7710376103,30.0266788386,30.0266788386
 12/09  13:00:00,57.7786925478,12.3366883673,0.0,0.288811123317,34.3821554469,10.7710376103,31.7075785855,31.7075785855
 12/09  14:00:00,57.8111366613,12.3366883673,0.0,0.321255236795,34.3821554469,10.7710376103,35.8117529276,35.8117529276
 12/09  15:00:00,57.8467332617,12.3366883673,0.0,0.356851837179,34.3821554469,10.7710376103,39.4399528223,39.4399528223
 12/09  16:00:00,57.8850129914,12.3366883673,0.0,0.395131566871,34.3821554469,10.7710376103,42.4156935053,42.4156935053
 12/09  17:00:00,62.056590097,12.3366883673,0.0,0.433708672492,34.3821554469,10.7710376103,45.9621378662,45.9621378662
 12/09  18:00:00,66.2601908337,12.3366883673,0.0,0.504309409221,34.3821554469,10.7710376103,56.4869425962,56.4869425962
 12/09  19:00:00,48.7113732828,12.3366883673,0.0,0.630013748083,19.1011974705,8.3774736969,79.7938679211,79.7938679211
 12/09  20:00:00,38.7710559342,12.3366883673,0.0,0.723739301109,11.4607184823,5.9839097835,93.3219029066,93.3219029066
 12/09  21:00:00,38.8271050416,12.3366883673,0.0,0.779788408479,11.4607184823,5.9839097835,99.0564891268,99.0564891268
 12/09  22:00:00,28.8446574556,12.3366883673,0.0,0.831383724109,3.8202394941,3.5903458701,108.233730465,108.233730465
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,12.0029818106,0.00675821453336,0.0,0.0249309140077,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,12.0812330044,0.0437571266247,0.0,0.0661831956995,1.91011974705,1.79517293505,1.10422207754,1.10422207754
 12/10  06:00:00,12.1481317443,0.0733241442331,0.0,0.103514917998,1.91011974705,1.79517293505,1.8611832848,1.8611832848
 12/10  07:00:00,12.2229622603,0.102207897779,0.0,0.149461680421,1.91011974705,1.79517293505,2.62457799428,2.62457799428
 12/10  08:00:00,5.24750559394,0.0935327837727,0.0,0.0710134613998,1.91011974705,1.79517293505,2.48122617163,2.48122617163
 12/10  09:00:00,21.0109411507,12.3366883673,0.0,1.26366741916,3.8202394941,3.5903458701,206.252482057,206.252482057
 12/10  10:00:00,20.4703030607,12.3366883673,0.0,0.723029329182,3.8202394941,3.5903458701,157.504965799,157.504965799
 12/10  11:00:00,35.3517214114,12.3366883673,0.0,0.553383327443,15.2809579764,7.1806917402,134.838324126,134.838324126
 12/10  12:00:00,35.1228358439,12.3366883673,0.0,0.324497759984,15.2809579764,7.1806917402,124.726326072,124.726326072
 12/10  13:00:00,44.9458400819,12.3366883673,0.0,0.113459096348,22.9214369646,9.5742556536,110.75544821,110.75544821
 12/10  14:00:00,44.9481474406,12.3366883673,0.0,0.115766455083,22.9214369646,9.5742556536,110.868639075,110.868639075
 12/10  15:00:00,44.9301089933,12.3366883673,0.0,0.0977280078237,22.9214369646,9.5742556536,107.569297036,107.569297036
 12/10  16:00:00,45.0972703234,12.3366883673,0.0,0.264889337897,22.9214369646,9.5742556536,107.132461997,107.132461997
 12/10  17:00:00,49.5706459874,12.3366883673,0.0,0.605265001872,22.9214369646,9.5742556536,111.87230557,111.87230557
 12/10  18:00:00,43.4047970347,12.3366883673,0.0,0.340458950772,15.2809579764,7.1806917402,146.798171063,146.798171063
 12/10  19:00:00,33.4770844387,12.3366883673,0.0,0.446789256405,7.6404789882,4.7871278268,160.378021716,160.378021716
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9726891856,0.00135164290667,0.0,4.48605653122e-05,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,12.162957236,0.136024787849,0.0,0.0556397660737,1.91011974705,1.79517293505,3.85441423851,3.85441423851
 12/11  01:00:00,12.8501531795,0.166227799229,0.0,0.114241719869,1.91011974705,2.3935639134,4.66076937261,4.66076937261
 12/11  02:00:00,13.0145043393,0.288808767498,0.0,0.156011911384,1.91011974705,2.3935639134,8.27824986917,8.27824986917
 12/11  03:00:00,13.0209433785,0.26209612676,0.0,0.189163591321,1.91011974705,2.3935639134,7.46598178371,7.46598178371
 12/11  04:00:00,13.1822332897,0.395607693411,0.0,0.216941935813,1.91011974705,2.3935639134,11.3990895606,11.3990895606
 12/11  05:00:00,13.1538047139,0.337821089049,0.0,0.246299964443,1.91011974705,2.3935639134,9.67776652787,9.67776652787
 12/11  06:00:00,13.3426824107,0.498898931123,0.0,0.274099819127,1.91011974705,2.3935639134,14.4259853907,14.4259853907
 12/11  07:00:00,26.8989673456,12.3366883673,0.0,1.99259531779,1.91011974705,2.3935639134,259.452955316,259.452955316
 12/11  08:00:00,27.7244071795,12.3366883673,0.0,1.58244533049,7.6404789882,4.7871278268,210.326557742,210.326557742
 12/11  09:00:00,40.9110119943,12.3366883673,0.0,1.09565245954,19.1011974705,8.3774736969,177.34974699,177.34974699
 12/11  10:00:00,58.1210118912,12.3366883673,0.0,0.631130466651,34.3821554469,10.7710376103,142.067253767,142.067253767
 12/11  11:00:00,57.7109308062,12.3366883673,0.0,0.221049381714,34.3821554469,10.7710376103,125.194313212,125.194313212
 12/11  12:00:00,57.4868665821,12.3299301528,0.0,0.00374337212667,34.3821554469,10.7710376103,105.508274651,105.508274651
 12/11  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,91.5017470847,91.5017470847
 12/11  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,81.2469365551,81.2469365551
 12/11  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,76.076178988,76.076178988
 12/11  16:00:00,57.4997088854,12.3312817957,0.0,0.0152340324885,34.3821554469,10.7710376103,76.020996141,76.020996141
 12/11  17:00:00,62.0045919523,12.3366883673,0.0,0.381710527803,34.3821554469,10.7710376103,87.1356127391,87.1356127391
 12/11  18:00:00,66.3969420168,12.3366883673,0.0,0.641060592313,34.3821554469,10.7710376103,99.9686999617,99.9686999617
 12/11  19:00:00,53.8042816952,12.3366883673,0.0,0.705900709705,22.9214369646,9.5742556536,106.044341487,106.044341487
 12/11  20:00:00,53.8664140407,12.3366883673,0.0,0.768033055206,22.9214369646,9.5742556536,114.367702769,114.367702769
 12/11  21:00:00,48.8840225086,12.3366883673,0.0,0.802662973894,19.1011974705,8.3774736969,118.367412272,118.367412272
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.6749152337,0.0931845137323,0.0,0.0120470595374,1.91011974705,2.3935639134,2.79393005834,2.79393005834
 12/12  04:00:00,12.8128183852,0.1682456207,0.0,0.074889104079,1.91011974705,2.3935639134,4.92661986019,4.92661986019
 12/12  05:00:00,12.8944956492,0.222730820077,0.0,0.102081168722,1.91011974705,2.3935639134,6.46301463818,6.46301463818
 12/12  06:00:00,12.9340217914,0.237780306479,0.0,0.126557824448,1.91011974705,2.3935639134,6.90855394689,6.90855394689
 12/12  07:00:00,26.7267709915,12.3366883673,0.0,1.82039896375,1.91011974705,2.3935639134,235.12544229,235.12544229
 12/12  08:00:00,27.5107637067,12.3366883673,0.0,1.36880185771,7.6404789882,4.7871278268,187.311998484,187.311998484
 12/12  09:00:00,40.9678637512,12.3366883673,0.0,1.1525042165,19.1011974705,8.3774736969,158.254223689,158.254223689
 12/12  10:00:00,58.4458870998,12.3366883673,0.0,0.956005675297,34.3821554469,10.7710376103,126.965404518,126.965404518
 12/12  11:00:00,58.3333486594,12.3366883673,0.0,0.843467234855,34.3821554469,10.7710376103,113.443988877,113.443988877
 12/12  12:00:00,58.1527190993,12.3366883673,0.0,0.662837674748,34.3821554469,10.7710376103,92.401156452,92.401156452
 12/12  13:00:00,57.8535649607,12.3366883673,0.0,0.363683536166,34.3821554469,10.7710376103,76.1250804619,76.1250804619
 12/12  14:00:00,57.674710903,12.3366883673,0.0,0.184829478499,34.3821554469,10.7710376103,62.545856287,62.545856287
 12/12  15:00:00,57.7476621964,12.3366883673,0.0,0.257780771904,34.3821554469,10.7710376103,57.1689633709,57.1689633709
 12/12  16:00:00,57.7166840353,12.3366883673,0.0,0.226802610794,34.3821554469,10.7710376103,54.1813293125,54.1813293125
 12/12  17:00:00,62.045739845,12.3366883673,0.0,0.422858420461,34.3821554469,10.7710376103,63.4168994098,63.4168994098
 12/12  18:00:00,66.3603718587,12.3366883673,0.0,0.604490434183,34.3821554469,10.7710376103,78.2635265379,78.2635265379
 12/12  19:00:00,53.7927856412,12.3366883673,0.0,0.694404655637,22.9214369646,9.5742556536,88.6688696166,88.6688696166
 12/12  20:00:00,53.8601389264,12.3366883673,0.0,0.761757940884,22.9214369646,9.5742556536,97.2909999618,97.2909999618
 12/12  21:00:00,48.8585707657,12.3366883673,0.0,0.777211230958,19.1011974705,8.3774736969,99.1544640118,99.1544640118
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5770298636,0.00405492872001,0.0,0.00329127439317,1.91011974705,2.3935639134,0.0,0.0
