Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/13  03:00:00,12.6537015935,0.0343726163309,0.0,0.0496453167117,1.91011974705,2.3935639134,0.812222247078,0.812222247078
 12/13  04:00:00,12.7562873582,0.0910274347593,0.0,0.0955762629591,1.91011974705,2.3935639134,2.52703531285,2.52703531285
 12/13  05:00:00,12.9060882665,0.202490660193,0.0,0.133913945856,1.91011974705,2.3935639134,5.74058123976,5.74058123976
 12/13  06:00:00,12.9319365134,0.20867174334,0.0,0.153581109576,1.91011974705,2.3935639134,5.94516210638,5.94516210638
 12/13  07:00:00,26.6803825031,12.3366883673,0.0,1.77401047537,1.91011974705,2.3935639134,218.150810026,218.150810026
 12/13  08:00:00,27.397314055,12.3366883673,0.0,1.25535220606,7.6404789882,4.7871278268,167.320285462,167.320285462
 12/13  09:00:00,40.5116995759,12.3366883673,0.0,0.696340041187,19.1011974705,8.3774736969,131.434933708,131.434933708
 12/13  10:00:00,57.7012875773,12.3366883673,0.0,0.21140615283,34.3821554469,10.7710376103,92.7901777124,92.7901777124
 12/13  11:00:00,57.48312321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,73.6766210142,73.6766210142
 12/13  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,50.4691678527,50.4691678527
 12/13  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,36.547593435,36.547593435
 12/13  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,26.6495557608,26.6495557608
 12/13  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,21.1397516352,21.1397516352
 12/13  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,20.2168440493,20.2168440493
 12/13  17:00:00,61.61612321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,29.113859829,29.113859829
 12/13  18:00:00,65.9311444601,12.3366883673,0.0,0.175263035545,34.3821554469,10.7710376103,41.5982326787,41.5982326787
 12/13  19:00:00,53.4195029604,12.3366883673,0.0,0.321121974834,22.9214369646,9.5742556536,53.0434135573,53.0434135573
 12/13  20:00:00,53.532180126,12.3366883673,0.0,0.433799140456,22.9214369646,9.5742556536,66.8061358567,66.8061358567
 12/13  21:00:00,48.5230308129,12.3366883673,0.0,0.441671278215,19.1011974705,8.3774736969,65.5598033715,65.5598033715
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,26.374101673,12.3366883673,0.0,1.46772964527,1.91011974705,2.3935639134,185.113380853,185.113380853
 12/14  08:00:00,27.1929250897,12.3366883673,0.0,1.05096324071,7.6404789882,4.7871278268,143.84574474,143.84574474
 12/14  09:00:00,40.490209889,12.3366883673,0.0,0.674850354272,19.1011974705,8.3774736969,120.94897114,120.94897114
 12/14  10:00:00,58.1329140187,12.3366883673,0.0,0.643032594228,34.3821554469,10.7710376103,99.3374742866,99.3374742866
 12/14  11:00:00,58.0950233205,12.3366883673,0.0,0.605141896017,34.3821554469,10.7710376103,92.2805174701,92.2805174701
 12/14  12:00:00,57.8600326662,12.3366883673,0.0,0.370151241639,34.3821554469,10.7710376103,78.6334698402,78.6334698402
 12/14  13:00:00,57.5434761643,12.3339850815,0.0,0.0562980255887,34.3821554469,10.7710376103,67.905918398,67.905918398
 12/14  14:00:00,57.493530428,12.3353367244,0.0,0.00500064641267,34.3821554469,10.7710376103,62.413226429,62.413226429
 12/14  15:00:00,57.5085553029,12.3353367244,0.0,0.0200255212835,34.3821554469,10.7710376103,63.6812739216,63.6812739216
 12/14  16:00:00,57.7167833825,12.3366883673,0.0,0.226901957964,34.3821554469,10.7710376103,65.7577046752,65.7577046752
 12/14  17:00:00,62.0966822993,12.3366883673,0.0,0.473800874817,34.3821554469,10.7710376103,74.3051768207,74.3051768207
 12/14  18:00:00,66.3800740365,12.3366883673,0.0,0.624192611966,34.3821554469,10.7710376103,86.4225638718,86.4225638718
 12/14  19:00:00,53.8006275617,12.3366883673,0.0,0.70224657617,22.9214369646,9.5742556536,96.1076625842,96.1076625842
 12/14  20:00:00,53.8723773578,12.3366883673,0.0,0.773996372333,22.9214369646,9.5742556536,104.91161039,104.91161039
 12/14  21:00:00,48.8892653081,12.3366883673,0.0,0.807905773404,19.1011974705,8.3774736969,108.958433815,108.958433815
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5851530035,0.00540657162669,0.0,0.0100627714274,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.6510185362,0.032440864044,0.0,0.0488940116826,1.91011974705,2.3935639134,0.751915631109,0.751915631109
 12/15  05:00:00,12.6806407456,0.0349465392884,0.0,0.0760105458597,1.91011974705,2.3935639134,0.829031724591,0.829031724591
 12/15  06:00:00,12.7166778057,0.052462178347,0.0,0.0945319669327,1.91011974705,2.3935639134,1.37622615689,1.37622615689
 12/15  07:00:00,26.5888525185,12.3366883673,0.0,1.68248049069,1.91011974705,2.3935639134,206.391790404,206.391790404
 12/15  08:00:00,27.3867325047,12.3366883673,0.0,1.2447706557,7.6404789882,4.7871278268,155.800024205,155.800024205
 12/15  09:00:00,40.8476321179,12.3366883673,0.0,1.03227258314,19.1011974705,8.3774736969,131.882272529,131.882272529
 12/15  10:00:00,58.3149896409,12.3366883673,0.0,0.825108216351,34.3821554469,10.7710376103,103.967038894,103.967038894
 12/15  11:00:00,58.0662488425,12.3366883673,0.0,0.576367418005,34.3821554469,10.7710376103,87.3430205192,87.3430205192
 12/15  12:00:00,57.8517811334,12.3366883673,0.0,0.361899708839,34.3821554469,10.7710376103,66.8557798987,66.8557798987
 12/15  13:00:00,57.6409731728,12.3366883673,0.0,0.151091748256,34.3821554469,10.7710376103,49.909015559,49.909015559
 12/15  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,33.822243222,33.822243222
 12/15  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,24.3805717657,24.3805717657
 12/15  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,22.0565525162,22.0565525162
 12/15  17:00:00,61.7017054386,12.3326334386,0.0,0.0828789428525,34.3821554469,10.7710376103,35.5653023201,35.5653023201
 12/15  18:00:00,66.1043102234,12.3366883673,0.0,0.348428798923,34.3821554469,10.7710376103,49.9590553222,49.9590553222
 12/15  19:00:00,53.543446834,12.3366883673,0.0,0.445065848469,22.9214369646,9.5742556536,59.5367240716,59.5367240716
 12/15  20:00:00,53.6420499082,12.3366883673,0.0,0.543668922686,22.9214369646,9.5742556536,72.8576501605,72.8576501605
 12/15  21:00:00,48.665961593,12.3366883673,0.0,0.584602058288,19.1011974705,8.3774736969,77.5174882645,77.5174882645
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9874169097,0.00540657162669,0.0,0.0107176559764,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,12.048457126,0.0315255892347,0.0,0.0456388546638,1.91011974705,1.79517293505,0.724689939479,0.724689939479
 12/16  07:00:00,25.9104444601,12.3366883673,0.0,1.60246341065,1.91011974705,1.79517293505,195.982854823,195.982854823
 12/16  08:00:00,23.6501791483,12.3366883673,0.0,1.14757208346,3.8202394941,3.5903458701,147.767028304,147.767028304
 12/16  09:00:00,30.6815434215,12.3366883673,0.0,0.90022678834,11.4607184823,5.9839097835,127.285051396,127.285051396
 12/16  10:00:00,45.4571572611,12.3366883673,0.0,0.624776275583,22.9214369646,9.5742556536,94.8202101126,94.8202101126
 12/16  11:00:00,57.789544262,12.3366883673,0.0,0.299662837523,34.3821554469,10.7710376103,63.166380586,63.166380586
 12/16  12:00:00,57.515197029,12.3326334386,0.0,0.0293705331924,34.3821554469,10.7710376103,36.3991293018,36.3991293018
 12/16  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,20.7741615376,20.7741615376
 12/16  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,11.1962542791,11.1962542791
 12/16  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,8.6588010564,8.6588010564
 12/16  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,11.597263871,11.597263871
 12/16  17:00:00,61.61612321,12.3299301528,0.0,0.0,34.3821554469,10.7710376103,18.6853042217,18.6853042217
 12/16  18:00:00,65.9327560082,12.3366883673,0.0,0.176874583635,34.3821554469,10.7710376103,32.9347800314,32.9347800314
 12/16  19:00:00,48.4458647611,12.3366883673,0.0,0.364505226407,19.1011974705,8.3774736969,55.73963038,55.73963038
 12/16  20:00:00,38.4687301968,12.3366883673,0.0,0.421413563649,11.4607184823,5.9839097835,63.5586720051,63.5586720051
 12/16  21:00:00,38.4868611696,12.3366883673,0.0,0.439544536505,11.4607184823,5.9839097835,64.9467312301,64.9467312301
 12/16  22:00:00,28.4925030616,12.3366883673,0.0,0.479229330071,3.8202394941,3.5903458701,72.669602352,72.669602352
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  09:00:00,20.5429670372,12.3366883673,0.0,0.795693305649,3.8202394941,3.5903458701,142.958187469,142.958187469
 12/17  10:00:00,20.0434752226,12.3366883673,0.0,0.296201491039,3.8202394941,3.5903458701,100.914955787,100.914955787
 12/17  11:00:00,34.8546277036,12.3353367244,0.0,0.0576412625997,15.2809579764,7.1806917402,83.9056132081,83.9056132081
 12/17  12:00:00,34.7902282265,12.3285785099,0.0,0.0,15.2809579764,7.1806917402,76.7985094872,76.7985094872
 12/17  13:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,62.9841796366,62.9841796366
 12/17  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,61.1994085504,61.1994085504
 12/17  15:00:00,44.9212766673,12.3353367244,0.0,0.0902473246934,22.9214369646,9.5742556536,60.6760398469,60.6760398469
 12/17  16:00:00,45.0952970288,12.3366883673,0.0,0.262916043323,22.9214369646,9.5742556536,61.9028263308,61.9028263308
 12/17  17:00:00,49.3630272274,12.3366883673,0.0,0.397646241874,22.9214369646,9.5742556536,67.3568355045,67.3568355045
 12/17  18:00:00,43.2690067287,12.3366883673,0.0,0.204668644832,15.2809579764,7.1806917402,96.0376153475,96.0376153475
 12/17  19:00:00,33.3087587303,12.3366883673,0.0,0.27846354796,7.6404789882,4.7871278268,108.614560525,108.614560525
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  06:00:00,12.5711722158,0.00135164290667,0.0,0.000136912489793,1.91011974705,2.3935639134,0.0,0.0
 12/18  07:00:00,26.4428694875,12.3366883673,0.0,1.53649745969,1.91011974705,2.3935639134,184.860986149,184.860986149
 12/18  08:00:00,28.6267860265,12.3366883673,0.0,1.10715751087,7.6404789882,4.7871278268,142.16593337,142.16593337
 12/18  09:00:00,40.512307769,12.3366883673,0.0,0.696948234237,19.1011974705,8.3774736969,116.239058348,116.239058348
 12/18  10:00:00,57.7824970188,12.3366883673,0.0,0.292615594313,34.3821554469,10.7710376103,83.2046047859,83.2046047859
 12/18  11:00:00,57.6096106951,12.3366883673,0.0,0.119729270535,34.3821554469,10.7710376103,72.1762620752,72.1762620752
 12/18  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,58.5254072655,58.5254072655
 12/18  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,48.7637827108,48.7637827108
 12/18  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,41.6368336968,41.6368336968
 12/18  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,41.9452371403,41.9452371403
 12/18  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,40.909086005,40.909086005
 12/18  17:00:00,61.8218298257,12.3366883673,0.0,0.198948401153,34.3821554469,10.7710376103,45.687222478,45.687222478
 12/18  18:00:00,66.1553010462,12.3366883673,0.0,0.399419621712,34.3821554469,10.7710376103,58.4896590594,58.4896590594
 12/18  19:00:00,53.595044439,12.3366883673,0.0,0.496663453522,22.9214369646,9.5742556536,70.96495469,70.96495469
 12/18  20:00:00,53.6383627617,12.3366883673,0.0,0.539981776231,22.9214369646,9.5742556536,76.908544757,76.908544757
 12/18  21:00:00,48.6211962492,12.3366883673,0.0,0.539836714528,19.1011974705,8.3774736969,76.136449172,76.136449172
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5752087148,0.00270328581334,0.0,0.00282176852746,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.6865020907,0.0510479876653,0.0,0.0657704425643,1.91011974705,2.3935639134,1.32752931466,1.32752931466
 12/19  07:00:00,26.6679705068,12.3366883673,0.0,1.76159847905,1.91011974705,2.3935639134,222.233673362,222.233673362
 12/19  08:00:00,28.8401593992,12.3366883673,0.0,1.32053088354,7.6404789882,4.7871278268,175.760260371,175.760260371
 12/19  09:00:00,40.754008297,12.3366883673,0.0,0.938648762298,19.1011974705,8.3774736969,150.014083226,150.014083226
 12/19  10:00:00,58.086301198,12.3366883673,0.0,0.596419773517,34.3821554469,10.7710376103,122.970030294,122.970030294
 12/19  11:00:00,57.8447033429,12.3366883673,0.0,0.354821918377,34.3821554469,10.7710376103,110.703856693,110.703856693
 12/19  12:00:00,57.7779727835,12.3366883673,0.0,0.288091359026,34.3821554469,10.7710376103,96.6646287945,96.6646287945
 12/19  13:00:00,57.8298732387,12.3366883673,0.0,0.339991814169,34.3821554469,10.7710376103,91.8037859783,91.8037859783
 12/19  14:00:00,57.9203934541,12.3366883673,0.0,0.430512029542,34.3821554469,10.7710376103,87.5867464964,87.5867464964
 12/19  15:00:00,57.9168638852,12.3366883673,0.0,0.426982460673,34.3821554469,10.7710376103,82.1593463854,82.1593463854
 12/19  16:00:00,58.0208849754,12.3366883673,0.0,0.531003550894,34.3821554469,10.7710376103,81.5734688123,81.5734688123
 12/19  17:00:00,62.2686262657,12.3366883673,0.0,0.645744841222,34.3821554469,10.7710376103,88.6597175753,88.6597175753
 12/19  18:00:00,66.4879619775,12.3366883673,0.0,0.732080552968,34.3821554469,10.7710376103,96.7906283224,96.7906283224
 12/19  19:00:00,53.9025929045,12.3366883673,0.0,0.804211919009,22.9214369646,9.5742556536,106.99196908,106.99196908
 12/19  20:00:00,53.9682313657,12.3366883673,0.0,0.869850380172,22.9214369646,9.5742556536,115.224241949,115.224241949
 12/19  21:00:00,48.9876215509,12.3366883673,0.0,0.906262016199,19.1011974705,8.3774736969,119.738268072,119.738268072
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5710353034,0.00135164290667,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.603998103,0.00810985744003,0.0,0.0262045850831,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.6773127877,0.0449764672999,0.0,0.0626526599221,1.91011974705,2.3935639134,1.14083324974,1.14083324974
 12/20  05:00:00,12.7053213169,0.0470239787321,0.0,0.088613677683,1.91011974705,2.3935639134,1.19930989801,1.19930989801
 12/20  06:00:00,12.805891508,0.126715540911,0.0,0.10949230659,1.91011974705,2.3935639134,3.50912012412,3.50912012412
 12/20  07:00:00,26.6211999309,12.3366883673,0.0,1.71482790315,1.91011974705,2.3935639134,210.335412555,210.335412555
 12/20  08:00:00,28.8311491649,12.3366883673,0.0,1.31152064926,7.6404789882,4.7871278268,163.822600295,163.822600295
 12/20  09:00:00,40.9707177978,12.3366883673,0.0,1.15535826313,19.1011974705,8.3774736969,145.187407336,145.187407336
 12/20  10:00:00,58.4664854481,12.3366883673,0.0,0.97660402363,34.3821554469,10.7710376103,120.933975156,120.933975156
 12/20  11:00:00,58.3626298112,12.3366883673,0.0,0.872748386681,34.3821554469,10.7710376103,112.671865962,112.671865962
 12/20  12:00:00,58.2696720995,12.3366883673,0.0,0.779790674965,34.3821554469,10.7710376103,101.048359289,101.048359289
 12/20  13:00:00,58.2510526305,12.3366883673,0.0,0.761171206016,34.3821554469,10.7710376103,95.9953829023,95.9953829023
 12/20  14:00:00,58.2403261537,12.3366883673,0.0,0.750444729167,34.3821554469,10.7710376103,94.8252543714,94.8252543714
 12/20  15:00:00,58.2626955382,12.3366883673,0.0,0.772814113683,34.3821554469,10.7710376103,94.1946755299,94.1946755299
 12/20  16:00:00,58.2654432215,12.3366883673,0.0,0.775561796936,34.3821554469,10.7710376103,90.1727423069,90.1727423069
 12/20  17:00:00,62.4230930616,12.3366883673,0.0,0.800211637132,34.3821554469,10.7710376103,91.6970212162,91.6970212162
 12/20  18:00:00,66.575660222,12.3366883673,0.0,0.819778797491,34.3821554469,10.7710376103,94.3323849144,94.3323849144
 12/20  19:00:00,53.918655018,12.3366883673,0.0,0.820274032494,22.9214369646,9.5742556536,95.7817935037,95.7817935037
 12/20  20:00:00,53.928780569,12.3366883673,0.0,0.830399583519,22.9214369646,9.5742556536,97.6321779613,97.6321779613
 12/20  21:00:00,48.8991068729,12.3366883673,0.0,0.817747338154,19.1011974705,8.3774736969,96.1672370796,96.1672370796
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  07:00:00,26.184636281,12.3366883673,0.0,1.27826425322,1.91011974705,2.3935639134,139.25433236,139.25433236
 12/21  08:00:00,28.4059160184,12.3366883673,0.0,0.886287502715,7.6404789882,4.7871278268,96.7767800857,96.7767800857
 12/21  09:00:00,40.4782077865,12.3366883673,0.0,0.662848251816,19.1011974705,8.3774736969,77.3329253936,77.3329253936
 12/21  10:00:00,57.7324478785,12.3366883673,0.0,0.24256645398,34.3821554469,10.7710376103,56.2161862634,56.2161862634
 12/21  11:00:00,57.5030235156,12.3326334386,0.0,0.0171970198122,34.3821554469,10.7710376103,47.4636807154,47.4636807154
 12/21  12:00:00,57.685453429,12.3366883673,0.0,0.195572004433,34.3821554469,10.7710376103,43.4000821611,43.4000821611
 12/21  13:00:00,57.6239601871,12.3366883673,0.0,0.134078762577,34.3821554469,10.7710376103,43.4729485952,43.4729485952
 12/21  14:00:00,57.635407124,12.3366883673,0.0,0.145525699503,34.3821554469,10.7710376103,43.1412548827,43.1412548827
 12/21  15:00:00,57.7681235725,12.3366883673,0.0,0.278242148,34.3821554469,10.7710376103,47.6794027708,47.6794027708
 12/21  16:00:00,57.849017938,12.3366883673,0.0,0.359136513444,34.3821554469,10.7710376103,49.4318190203,49.4318190203
 12/21  17:00:00,62.0781236994,12.3366883673,0.0,0.455242274902,34.3821554469,10.7710376103,55.3015320556,55.3015320556
 12/21  18:00:00,66.2897835484,12.3366883673,0.0,0.533902123908,34.3821554469,10.7710376103,63.4908847263,63.4908847263
 12/21  19:00:00,53.6927878256,12.3366883673,0.0,0.594406840099,22.9214369646,9.5742556536,71.3785425928,71.3785425928
 12/21  20:00:00,53.7716289481,12.3366883673,0.0,0.67324796258,22.9214369646,9.5742556536,81.542148132,81.542148132
 12/21  21:00:00,48.8135367334,12.3366883673,0.0,0.7321771987,19.1011974705,8.3774736969,90.0457621776,90.0457621776
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5828327125,0.00405492872001,0.0,0.0090941233566,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.6680138205,0.0353619873707,0.0,0.0629681726572,1.91011974705,2.3935639134,0.842791549502,0.842791549502
 12/22  07:00:00,26.6136623784,12.3366883673,0.0,1.70729035064,1.91011974705,2.3935639134,202.687232576,202.687232576
 12/22  08:00:00,28.755499687,12.3366883673,0.0,1.23587117138,7.6404789882,4.7871278268,157.572855567,157.572855567
 12/22  09:00:00,40.5225531368,12.3366883673,0.0,0.707193602049,19.1011974705,8.3774736969,126.401110733,126.401110733
 12/22  10:00:00,57.7174963001,12.3366883673,0.0,0.227614875615,34.3821554469,10.7710376103,92.0943938636,92.0943938636
 12/22  11:00:00,57.4858472293,12.3299301528,0.0,0.0027240192688,34.3821554469,10.7710376103,76.6768741716,76.6768741716
 12/22  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,60.6330907956,60.6330907956
 12/22  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,54.1183316168,54.1183316168
 12/22  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,48.4128608402,48.4128608402
 12/22  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,44.7006692255,44.7006692255
 12/22  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,44.5967504723,44.5967504723
 12/22  17:00:00,61.7308822314,12.3339850815,0.0,0.110704092673,34.3821554469,10.7710376103,54.596897089,54.596897089
 12/22  18:00:00,66.1551901444,12.3366883673,0.0,0.399308719851,34.3821554469,10.7710376103,67.8952139466,67.8952139466
 12/22  19:00:00,53.5941762425,12.3366883673,0.0,0.49579525696,22.9214369646,9.5742556536,75.792415941,75.792415941
 12/22  20:00:00,53.6698984442,12.3366883673,0.0,0.571517458715,22.9214369646,9.5742556536,85.0799992652,85.0799992652
 12/22  21:00:00,48.7281197139,12.3366883673,0.0,0.646760179176,19.1011974705,8.3774736969,96.2488608768,96.2488608768
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9837763136,0.00405492872001,0.0,0.00842870282339,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,12.13962964,0.10950017393,0.0,0.0588367840086,1.91011974705,1.79517293505,3.17678125559,3.17678125559
 12/23  07:00:00,26.0077797245,12.3366883673,0.0,1.69979867512,1.91011974705,1.79517293505,217.134749857,217.134749857
 12/23  08:00:00,23.718946065,12.3366883673,0.0,1.21633900011,3.8202394941,3.5903458701,172.095645154,172.095645154
 12/23  09:00:00,30.4474939819,12.3366883673,0.0,0.666177348785,11.4607184823,5.9839097835,143.355555343,143.355555343
 12/23  10:00:00,44.9939899779,12.3353367244,0.0,0.162960635324,22.9214369646,9.5742556536,104.531066438,104.531066438
 12/23  11:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,76.5963318736,76.5963318736
 12/23  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,50.6126906995,50.6126906995
 12/23  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,36.9740484417,36.9740484417
 12/23  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,31.6325449423,31.6325449423
 12/23  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,32.017246556,32.017246556
 12/23  16:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,33.4914941247,33.4914941247
 12/23  17:00:00,61.6321642736,12.3312817957,0.0,0.0146894206828,34.3821554469,10.7710376103,42.0159565555,42.0159565555
 12/23  18:00:00,66.0239827539,12.3366883673,0.0,0.268101329381,34.3821554469,10.7710376103,59.1978630982,59.1978630982
 12/23  19:00:00,48.524255083,12.3366883673,0.0,0.442895548236,19.1011974705,8.3774736969,78.7921775812,78.7921775812
 12/23  20:00:00,38.5728306463,12.3366883673,0.0,0.525514013167,11.4607184823,5.9839097835,88.6910146777,88.6910146777
 12/23  21:00:00,38.6341253144,12.3366883673,0.0,0.586808681248,11.4607184823,5.9839097835,95.0663178831,95.0663178831
 12/23  22:00:00,28.6932915512,12.3366883673,0.0,0.68001781968,3.8202394941,3.5903458701,110.162485398,110.162485398
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,12.0796796482,0.0859453874618,0.0,0.0224415786088,1.91011974705,1.79517293505,2.44015857001,2.44015857001
 12/24  07:00:00,12.199743294,0.156611610463,0.0,0.0718390014126,1.91011974705,1.79517293505,4.56384933352,4.56384933352
 12/24  08:00:00,6.73820363078,0.193155024753,0.0,0.084422590592,1.91011974705,1.79517293505,5.57104898737,5.57104898737
 12/24  09:00:00,21.3576960508,12.3366883673,0.0,1.61042231932,3.8202394941,3.5903458701,211.641096447,211.641096447
 12/24  10:00:00,20.8503907376,12.3366883673,0.0,1.10311700608,3.8202394941,3.5903458701,158.544209773,158.544209773
 12/24  11:00:00,35.6743473819,12.3366883673,0.0,0.87600929802,15.2809579764,7.1806917402,130.745248029,130.745248029
 12/24  12:00:00,35.5526273033,12.3366883673,0.0,0.754289219362,15.2809579764,7.1806917402,115.119273632,115.119273632
 12/24  13:00:00,45.4824684588,12.3366883673,0.0,0.650087473304,22.9214369646,9.5742556536,95.3733813349,95.3733813349
 12/24  14:00:00,45.4366051283,12.3366883673,0.0,0.604224142738,22.9214369646,9.5742556536,86.4249453075,86.4249453075
 12/24  15:00:00,45.451359202,12.3366883673,0.0,0.618978216477,22.9214369646,9.5742556536,83.4600528566,83.4600528566
 12/24  16:00:00,45.4793491239,12.3366883673,0.0,0.646968138404,22.9214369646,9.5742556536,82.466879712,82.466879712
 12/24  17:00:00,49.6143844087,12.3366883673,0.0,0.649003423203,22.9214369646,9.5742556536,78.8014015025,78.8014015025
 12/24  18:00:00,43.4392472158,12.3366883673,0.0,0.374909131835,15.2809579764,7.1806917402,99.3444616975,99.3444616975
 12/24  19:00:00,33.4403252456,12.3366883673,0.0,0.410030063272,7.6404789882,4.7871278268,105.0645595,105.0645595
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  09:00:00,21.030525143,12.3366883673,0.0,1.28325141144,3.8202394941,3.5903458701,159.723701257,159.723701257
 12/25  10:00:00,20.6012287907,12.3366883673,0.0,0.853955059151,3.8202394941,3.5903458701,116.738692143,116.738692143
 12/25  11:00:00,35.39801048,12.3366883673,0.0,0.599672396051,15.2809579764,7.1806917402,95.0417375534,95.0417375534
 12/25  12:00:00,35.1525116076,12.3366883673,0.0,0.354173523687,15.2809579764,7.1806917402,83.3442502516,83.3442502516
 12/25  13:00:00,45.2471929442,12.3366883673,0.0,0.414811958717,22.9214369646,9.5742556536,71.2235332159,71.2235332159
 12/25  14:00:00,45.3264856555,12.3366883673,0.0,0.494104670008,22.9214369646,9.5742556536,72.3107818498,72.3107818498
 12/25  15:00:00,45.3390626547,12.3366883673,0.0,0.506681669188,22.9214369646,9.5742556536,72.1344199665,72.1344199665
 12/25  16:00:00,45.3011222296,12.3366883673,0.0,0.468741244105,22.9214369646,9.5742556536,73.5519973383,73.5519973383
 12/25  17:00:00,49.5364292282,12.3366883673,0.0,0.571048242665,22.9214369646,9.5742556536,79.731675014,79.731675014
 12/25  18:00:00,43.4427066806,12.3366883673,0.0,0.378368596723,15.2809579764,7.1806917402,111.416137507,111.416137507
 12/25  19:00:00,33.4959184692,12.3366883673,0.0,0.46562328692,7.6404789882,4.7871278268,125.41209887,125.41209887
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9853827741,0.00405492872001,0.0,0.010035163295,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.6572288248,0.0318157636209,0.0,0.0557294007196,1.91011974705,2.3935639134,0.732827551306,0.732827551306
 12/26  02:00:00,12.6913534708,0.0347806094099,0.0,0.0868892009605,1.91011974705,2.3935639134,0.823763084066,0.823763084066
 12/26  03:00:00,12.7807882018,0.0935853235807,0.0,0.117519217741,1.91011974705,2.3935639134,2.46039721385,2.46039721385
 12/26  04:00:00,12.8304863058,0.111388318095,0.0,0.149414327245,1.91011974705,2.3935639134,2.85049506655,2.85049506655
 12/26  05:00:00,12.9264490917,0.190623605902,0.0,0.166141825397,1.91011974705,2.3935639134,5.26523082373,5.26523082373
 12/26  06:00:00,12.9669454253,0.213410178626,0.0,0.183851586256,1.91011974705,2.3935639134,5.98748640394,5.98748640394
 12/26  07:00:00,26.7536332184,12.3366883673,0.0,1.84726119058,1.91011974705,2.3935639134,226.835101719,226.835101719
 12/26  08:00:00,28.9235158635,12.3366883673,0.0,1.40388734785,7.6404789882,4.7871278268,178.751778896,178.751778896
 12/26  09:00:00,40.7435625093,12.3366883673,0.0,0.928202974562,19.1011974705,8.3774736969,147.425360049,147.425360049
 12/26  10:00:00,57.9788858729,12.3366883673,0.0,0.489004448357,34.3821554469,10.7710376103,111.558071686,111.558071686
 12/26  11:00:00,57.7233573969,12.3366883673,0.0,0.23347597234,34.3821554469,10.7710376103,98.8699821956,98.8699821956
 12/26  12:00:00,57.6501850677,12.3366883673,0.0,0.160303643188,34.3821554469,10.7710376103,86.1925916781,86.1925916781
 12/26  13:00:00,57.5191521696,12.3339850815,0.0,0.0319740309464,34.3821554469,10.7710376103,72.9139849466,72.9139849466
 12/26  14:00:00,57.4904128039,12.3312817957,0.0,0.00593795104163,34.3821554469,10.7710376103,60.5839107056,60.5839107056
 12/26  15:00:00,57.7208975518,12.3366883673,0.0,0.231016127245,34.3821554469,10.7710376103,56.9105961746,56.9105961746
 12/26  16:00:00,57.8771962464,12.3366883673,0.0,0.387314821846,34.3821554469,10.7710376103,55.5561200817,55.5561200817
 12/26  17:00:00,62.0984937968,12.3366883673,0.0,0.475612372266,34.3821554469,10.7710376103,62.5770823881,62.5770823881
 12/26  18:00:00,66.292039593,12.3366883673,0.0,0.536158168455,34.3821554469,10.7710376103,69.8201396457,69.8201396457
 12/26  19:00:00,53.6623031234,12.3366883673,0.0,0.563922137933,22.9214369646,9.5742556536,74.0283092401,74.0283092401
 12/26  20:00:00,53.72308036,12.3366883673,0.0,0.624699374486,22.9214369646,9.5742556536,82.7133043034,82.7133043034
 12/26  21:00:00,48.7316044925,12.3366883673,0.0,0.650244957811,19.1011974705,8.3774736969,85.8513958589,85.8513958589
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.603907508,0.00810985744003,0.0,0.0261139901571,1.91011974705,2.3935639134,0.0,0.0
 12/27  06:00:00,12.6865706781,0.0455344671048,0.0,0.0713525505286,1.91011974705,2.3935639134,1.15994187058,1.15994187058
 12/27  07:00:00,26.6060473191,12.3366883673,0.0,1.69967529133,1.91011974705,2.3935639134,205.481402327,205.481402327
 12/27  08:00:00,28.7943711137,12.3366883673,0.0,1.27474259808,7.6404789882,4.7871278268,163.378673001,163.378673001
 12/27  09:00:00,40.6512404773,12.3366883673,0.0,0.835880942597,19.1011974705,8.3774736969,140.680080627,140.680080627
 12/27  10:00:00,57.8922803304,12.3366883673,0.0,0.402398905877,34.3821554469,10.7710376103,111.945043988,111.945043988
 12/27  11:00:00,57.6120612986,12.3366883673,0.0,0.122179874111,34.3821554469,10.7710376103,101.774082525,101.774082525
 12/27  12:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,87.6899389375,87.6899389375
 12/27  13:00:00,57.5144126152,12.3353367244,0.0,0.025882833635,34.3821554469,10.7710376103,83.3821136789,83.3821136789
 12/27  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,78.4536859205,78.4536859205
 12/27  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,76.3178154544,76.3178154544
 12/27  16:00:00,57.5676061453,12.3339850815,0.0,0.0804280066204,34.3821554469,10.7710376103,76.7488086242,76.7488086242
 12/27  17:00:00,62.0864619626,12.3366883673,0.0,0.463580538079,34.3821554469,10.7710376103,86.591645466,86.591645466
 12/27  18:00:00,66.4273494327,12.3366883673,0.0,0.6714680082,34.3821554469,10.7710376103,99.3467411327,99.3467411327
 12/27  19:00:00,53.8412348502,12.3366883673,0.0,0.742853864685,22.9214369646,9.5742556536,107.267678165,107.267678165
 12/27  20:00:00,53.922845091,12.3366883673,0.0,0.824464105492,22.9214369646,9.5742556536,116.958562542,116.958562542
 12/27  21:00:00,48.9671469555,12.3366883673,0.0,0.88578742081,19.1011974705,8.3774736969,124.329670004,124.329670004
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.6140563953,0.0251093883433,0.0,0.019263346471,1.91011974705,2.3935639134,0.609488946406,0.609488946406
 12/28  03:00:00,12.776361623,0.120815569516,0.0,0.0858623930757,1.91011974705,2.3935639134,3.42304693629,3.42304693629
 12/28  04:00:00,12.8939797621,0.195203376105,0.0,0.129092725576,1.91011974705,2.3935639134,5.50161185298,5.50161185298
 12/28  05:00:00,12.9986097435,0.266163568329,0.0,0.162762514763,1.91011974705,2.3935639134,7.67678672948,7.67678672948
 12/28  06:00:00,13.0554337279,0.294869511911,0.0,0.190880555585,1.91011974705,2.3935639134,8.40756060264,8.40756060264
 12/28  07:00:00,26.7828335406,12.3366883673,0.0,1.8764615128,1.91011974705,2.3935639134,237.028388442,237.028388442
 12/28  08:00:00,28.9690032929,12.3366883673,0.0,1.44937477725,7.6404789882,4.7871278268,190.493551161,190.493551161
 12/28  09:00:00,40.7716779906,12.3366883673,0.0,0.956318455932,19.1011974705,8.3774736969,162.006361387,162.006361387
 12/28  10:00:00,57.983833809,12.3366883673,0.0,0.493952384477,34.3821554469,10.7710376103,129.343706968,129.343706968
 12/28  11:00:00,57.6720533508,12.3366883673,0.0,0.182171926235,34.3821554469,10.7710376103,114.436297647,114.436297647
 12/28  12:00:00,57.486554557,12.3299301528,0.0,0.00343134701755,34.3821554469,10.7710376103,97.9613718842,97.9613718842
 12/28  13:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,88.6483474737,88.6483474737
 12/28  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,82.8059267529,82.8059267529
 12/28  15:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,79.711859537,79.711859537
 12/28  16:00:00,57.521587751,12.3326334386,0.0,0.0357612552293,34.3821554469,10.7710376103,77.9804000841,77.9804000841
 12/28  17:00:00,62.0361601916,12.3366883673,0.0,0.413278767045,34.3821554469,10.7710376103,87.7663333421,87.7663333421
 12/28  18:00:00,66.4038514428,12.3366883673,0.0,0.64797001826,34.3821554469,10.7710376103,99.0128916029,99.0128916029
 12/28  19:00:00,53.8263506343,12.3366883673,0.0,0.727969648799,22.9214369646,9.5742556536,107.455748675,107.455748675
 12/28  20:00:00,53.9244874961,12.3366883673,0.0,0.826106510605,22.9214369646,9.5742556536,120.277819481,120.277819481
 12/28  21:00:00,48.9688274563,12.3366883673,0.0,0.887467921593,19.1011974705,8.3774736969,127.350048128,127.350048128
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.6114646643,0.0407489033905,0.0,0.00103210043364,1.91011974705,2.3935639134,1.24176363334,1.24176363334
 12/29  02:00:00,12.8085990276,0.177037513148,0.0,0.0618778539937,1.91011974705,2.3935639134,5.16947123143,5.16947123143
 12/29  03:00:00,12.9337014597,0.240254736111,0.0,0.123763063169,1.91011974705,2.3935639134,6.91422634628,6.91422634628
 12/29  04:00:00,13.0574422457,0.315486606585,0.0,0.17227197864,1.91011974705,2.3935639134,9.15928335241,9.15928335241
 12/29  05:00:00,13.1454652092,0.365008786662,0.0,0.210772762085,1.91011974705,2.3935639134,10.4782364679,10.4782364679
 12/29  06:00:00,13.2382190416,0.420972352484,0.0,0.2475630287,1.91011974705,2.3935639134,12.2642840179,12.2642840179
 12/29  07:00:00,26.8950811893,12.3366883673,0.0,1.98870916158,1.91011974705,2.3935639134,260.49576208,260.49576208
 12/29  08:00:00,29.1328833263,12.3366883673,0.0,1.61325481065,7.6404789882,4.7871278268,214.396323413,214.396323413
 12/29  09:00:00,40.9849470179,12.3366883673,0.0,1.16958748317,19.1011974705,8.3774736969,182.8841623,182.8841623
 12/29  10:00:00,58.2200428232,12.3366883673,0.0,0.730161398662,34.3821554469,10.7710376103,148.605081265,148.605081265
 12/29  11:00:00,57.9152046856,12.3366883673,0.0,0.425323261118,34.3821554469,10.7710376103,131.261802026,131.261802026
 12/29  12:00:00,57.6635016505,12.3366883673,0.0,0.173620225951,34.3821554469,10.7710376103,111.262463748,111.262463748
 12/29  13:00:00,57.4985237318,12.3312817957,0.0,0.0140488789503,34.3821554469,10.7710376103,95.8547019507,95.8547019507
 12/29  14:00:00,57.4817715671,12.3285785099,0.0,0.0,34.3821554469,10.7710376103,84.8004789782,84.8004789782
 12/29  15:00:00,57.5093878371,12.3326334386,0.0,0.0235613413056,34.3821554469,10.7710376103,80.1468019993,80.1468019993
 12/29  16:00:00,57.7630902106,12.3366883673,0.0,0.273208786061,34.3821554469,10.7710376103,76.8342118397,76.8342118397
 12/29  17:00:00,62.1314303067,12.3366883673,0.0,0.508548882136,34.3821554469,10.7710376103,83.2442961267,83.2442961267
 12/29  18:00:00,66.3937926054,12.3366883673,0.0,0.637911180865,34.3821554469,10.7710376103,93.2001026341,93.2001026341
 12/29  19:00:00,53.7908157369,12.3366883673,0.0,0.692434751357,22.9214369646,9.5742556536,99.4576785254,99.4576785254
 12/29  20:00:00,53.8645689478,12.3366883673,0.0,0.766187962266,22.9214369646,9.5742556536,108.905744047,108.905744047
 12/29  21:00:00,48.9570122724,12.3366883673,0.0,0.87565273771,19.1011974705,8.3774736969,124.297749396,124.297749396
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,12.0866928248,0.091800756602,0.0,0.023599386097,1.91011974705,1.79517293505,2.66320211843,2.66320211843
 12/30  03:00:00,12.2840451671,0.226846115096,0.0,0.0859063699366,1.91011974705,1.79517293505,6.61805619221,6.61805619221
 12/30  04:00:00,12.3356910106,0.235146263201,0.0,0.129252065327,1.91011974705,1.79517293505,6.71134735806,6.71134735806
 12/30  05:00:00,12.510815135,0.365307796915,0.0,0.174214655963,1.91011974705,1.79517293505,10.6068205392,10.6068205392
 12/30  06:00:00,12.4764752628,0.312298427279,0.0,0.192884153457,1.91011974705,1.79517293505,8.94244386605,8.94244386605
 12/30  07:00:00,26.1674672692,12.3366883673,0.0,1.85948621978,1.91011974705,1.79517293505,240.798023821,240.798023821
 12/30  08:00:00,23.984968813,12.3366883673,0.0,1.48236174812,3.8202394941,3.5903458701,195.591933518,195.591933518
 12/30  09:00:00,31.0635569129,12.3366883673,0.0,1.28224027975,11.4607184823,5.9839097835,174.813245489,174.813245489
 12/30  10:00:00,45.7659047833,12.3366883673,0.0,0.93352379781,22.9214369646,9.5742556536,142.720395019,142.720395019
 12/30  11:00:00,58.1635477629,12.3366883673,0.0,0.673666338411,34.3821554469,10.7710376103,115.032374003,115.032374003
 12/30  12:00:00,58.0281522196,12.3366883673,0.0,0.538270795101,34.3821554469,10.7710376103,95.0890587318,95.0890587318
 12/30  13:00:00,58.0177420041,12.3366883673,0.0,0.527860579541,34.3821554469,10.7710376103,84.7217905393,84.7217905393
 12/30  14:00:00,58.0227428079,12.3366883673,0.0,0.532861383414,34.3821554469,10.7710376103,76.2367437379,76.2367437379
 12/30  15:00:00,57.9727608955,12.3366883673,0.0,0.482879470989,34.3821554469,10.7710376103,67.511757852,67.511757852
 12/30  16:00:00,57.992441321,12.3366883673,0.0,0.50255989653,34.3821554469,10.7710376103,67.8297886891,67.8297886891
 12/30  17:00:00,62.2199003488,12.3366883673,0.0,0.597018924259,34.3821554469,10.7710376103,74.4063950451,74.4063950451
 12/30  18:00:00,66.4284108731,12.3366883673,0.0,0.672529448611,34.3821554469,10.7710376103,81.4971651221,81.4971651221
 12/30  19:00:00,48.8432806086,12.3366883673,0.0,0.76192107384,19.1011974705,8.3774736969,98.0781473298,98.0781473298
 12/30  20:00:00,38.8477434599,12.3366883673,0.0,0.800426826832,11.4607184823,5.9839097835,103.855829414,103.855829414
 12/30  21:00:00,38.8703107086,12.3366883673,0.0,0.822994075475,11.4607184823,5.9839097835,105.640156644,105.640156644
 12/30  22:00:00,28.878734594,12.3366883673,0.0,0.86546086251,3.8202394941,3.5903458701,114.610073731,114.610073731
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9745265506,0.00270328581334,0.0,0.000530582688483,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9948328148,0.00810985744003,0.0,0.0154302752853,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,12.0185337595,0.00810985744003,0.0,0.0391312199279,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,6.55027603787,0.0310836541771,0.0,0.0585663682619,1.91011974705,1.79517293505,0.7117288205,0.7117288205
 12/31  09:00:00,21.3368804434,12.3366883673,0.0,1.58960671188,3.8202394941,3.5903458701,189.934827321,189.934827321
 12/31  10:00:00,20.9078296563,12.3366883673,0.0,1.16055592481,3.8202394941,3.5903458701,144.969611109,144.969611109
 12/31  11:00:00,35.7771232125,12.3366883673,0.0,0.978785128552,15.2809579764,7.1806917402,123.622413959,123.622413959
 12/31  12:00:00,35.6640054934,12.3366883673,0.0,0.865667409508,15.2809579764,7.1806917402,110.031570272,110.031570272
 12/31  13:00:00,45.5622159938,12.3366883673,0.0,0.729835008302,22.9214369646,9.5742556536,87.8161600109,87.8161600109
 12/31  14:00:00,45.5064539403,12.3366883673,0.0,0.674072954747,22.9214369646,9.5742556536,80.2588030264,80.2588030264
 12/31  15:00:00,45.4919275648,12.3366883673,0.0,0.659546579323,22.9214369646,9.5742556536,76.9349030242,76.9349030242
 12/31  16:00:00,45.4761799852,12.3366883673,0.0,0.643798999662,22.9214369646,9.5742556536,72.2938471653,72.2938471653
 12/31  17:00:00,49.6024006052,12.3366883673,0.0,0.637019619636,22.9214369646,9.5742556536,68.8918417607,68.8918417607
 12/31  18:00:00,43.4585061634,12.3366883673,0.0,0.394168079461,15.2809579764,7.1806917402,89.2737226347,89.2737226347
 12/31  19:00:00,33.460594315,12.3366883673,0.0,0.430299132707,7.6404789882,4.7871278268,97.0519566993,97.0519566993
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,12.0004059156,0.00810985744003,0.0,0.0210033760643,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,12.060313148,0.0311717414474,0.0,0.0578487244352,1.91011974705,1.79517293505,0.71605931856,0.71605931856
 01/01  06:00:00,12.0890214991,0.0342786077606,0.0,0.0834502092409,1.91011974705,1.79517293505,0.811786634385,0.811786634385
 01/01  07:00:00,12.1421024972,0.0662685441622,0.0,0.104541270966,1.91011974705,1.79517293505,1.62538390048,1.62538390048
 01/01  08:00:00,6.64153178645,0.0806818683067,0.0,0.100223902712,1.91011974705,1.79517293505,2.08158350184,2.08158350184
 01/01  09:00:00,21.3028001828,12.3366883673,0.0,1.5555264513,3.8202394941,3.5903458701,194.529360522,194.529360522
 01/01  10:00:00,20.6241892815,12.3366883673,0.0,0.876915550015,3.8202394941,3.5903458701,147.237193631,147.237193631
 01/01  11:00:00,35.2645861717,12.3366883673,0.0,0.466248087804,15.2809579764,7.1806917402,124.540331631,124.540331631
 01/01  12:00:00,34.9419808437,12.3366883673,0.0,0.143642759734,15.2809579764,7.1806917402,113.25703289,113.25703289
 01/01  13:00:00,44.827707719,12.3299301528,0.0,0.00208494804239,22.9214369646,9.5742556536,94.000201937,94.000201937
 01/01  14:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,84.7200235722,84.7200235722
 01/01  15:00:00,44.8242711281,12.3285785099,0.0,0.0,22.9214369646,9.5742556536,79.7798984978,79.7798984978
 01/01  16:00:00,44.8433155754,12.3312817957,0.0,0.0163411615018,22.9214369646,9.5742556536,79.3059764932,79.3059764932
 01/01  17:00:00,47.9299214444,12.3366883673,0.0,0.34220712557,22.9214369646,9.5742556536,85.5111052024,85.5111052024
 01/01  18:00:00,43.2926277799,12.3366883673,0.0,0.228289695989,15.2809579764,7.1806917402,118.085072915,118.085072915
 01/01  19:00:00,33.3648569886,12.3366883673,0.0,0.334561806255,7.6404789882,4.7871278268,131.342661171,131.342661171
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
